ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 00:00,2,0.000,ALERT,213.29,299.37,60.022,1564286404,"201051344000579","174011545737251",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,1401866.8,1401866.8,9728,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286407,702074.00
07/28/2019 00:00,2,0.000,ALERT,213.29,297.57,60.017,1564286404,"201051344001025","174011545737251",0.00,19.80,0,294.56,300.57,0.0,0.0,0.000,1387151.8,1387151.8,9724,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286408,702075.00
07/28/2019 00:00,2,0.000,ALERT,213.51,298.17,60.017,1564286404,"201051344001093","174011545737251",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,1368846.5,1368846.5,9750,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286410,702076.00
07/28/2019 00:00,2,0.000,ALERT,213.29,298.77,60.038,1564286404,"201051344000458","174011545737251",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,1382412.3,1382412.3,9715,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286412,702077.00
07/28/2019 00:00,2,0.000,ALERT,213.29,298.77,60.012,1564286404,"201051344000890","174011545737251",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,1384116.2,1384116.2,9727,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286414,702078.00
07/28/2019 00:00,2,0.000,ALERT,213.29,298.77,59.990,1564286404,"201051344000988","174011545737251",0.00,21.00,0,293.06,300.27,0.0,0.0,0.000,1049104.3,1049104.3,9725,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286416,702079.00
07/28/2019 00:00,2,0.000,ALERT,213.96,299.07,60.017,1564286404,"201051344000582","174011545737251",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,1361221.8,1361221.8,9717,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286417,702080.00
07/28/2019 00:00,2,0.000,ALERT,213.29,299.37,60.022,1564286404,"201051344000868","174011545737251",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,1369219.2,1369219.2,9714,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564286419,702081.00
07/28/2019 00:00,2,0.000,ALERT,213.74,298.47,60.022,1564286404,"201051344000576","174011545737251",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,1385207.6,1385207.6,9743,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286421,702082.00
07/28/2019 00:00,2,0.000,ALERT,213.29,298.17,60.006,1564286404,"201051344001158","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1362688.3,1362688.3,9716,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286423,702083.00
07/28/2019 00:00,2,0.000,ALERT,213.51,296.96,60.028,1564286404,"201051344000917","174011545737251",0.00,21.30,0,293.96,299.67,0.0,0.0,0.000,1378440.5,1378440.5,9750,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286425,702084.00
07/28/2019 00:00,2,0.000,ALERT,213.51,297.57,60.022,1564286404,"201051344000417","174011545737251",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,1088579.4,1088579.4,9749,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286427,702085.00
07/28/2019 00:00,2,0.000,ALERT,213.74,298.17,60.017,1564286404,"201051344000685","174011545737251",0.00,20.30,0,295.16,300.27,0.0,0.0,0.000,1384396.9,1384396.9,9731,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564286429,702086.00
07/28/2019 00:00,2,0.000,ALERT,213.51,296.96,60.017,1564286404,"201051344000651","174011545737251",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,1378889.9,1378889.9,9723,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564286430,702087.00
07/28/2019 00:00,2,0.000,ALERT,213.29,299.67,60.022,1564286404,"201051344000594","174011545737251",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,1388720.5,1388720.5,9724,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564286432,702088.00
07/28/2019 00:00,2,0.000,ALERT,213.29,298.47,60.022,1564286404,"201051344000469","174011545737251",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,1368978.7,1368978.7,9733,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286434,702089.00
07/28/2019 00:00,2,0.000,ALERT,213.51,298.17,60.017,1564286404,"201051344000585","174011545737251",0.00,20.70,0,294.56,300.27,0.0,0.0,0.000,1394606.0,1394606.0,9720,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564286436,702090.00
07/28/2019 00:00,2,0.000,ALERT,213.96,298.77,60.022,1564286404,"201051344000853","174011545737251",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1391707.2,1391707.2,9730,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564286438,702091.00
07/28/2019 00:00,2,0.000,ALERT,213.74,298.47,60.017,1564286404,"201051344001145","174011545737251",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,1393266.1,1393266.1,9750,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286440,702092.00
07/28/2019 00:00,2,0.000,ALERT,213.51,297.87,60.033,1564286404,"201051344000438","174011545737251",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,1386774.8,1386774.8,9722,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286441,702093.00
07/28/2019 00:00,2,0.000,ALERT,213.06,297.57,60.028,1564286404,"201051344001135","174011545737251",0.00,20.30,0,295.16,300.57,0.0,0.0,0.000,1374460.4,1374460.4,9717,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286443,702094.00
07/28/2019 00:00,2,0.000,ALERT,213.29,298.77,60.028,1564286404,"201051344000983","174011545737251",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,1389956.1,1389956.1,9722,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564286445,702095.00
07/28/2019 00:00,2,0.000,ALERT,213.51,297.57,60.043,1564286404,"201051344001203","174011545737251",0.00,20.30,0,295.16,301.77,0.0,0.0,0.000,1382553.2,1382553.2,9738,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564286447,702096.00
07/28/2019 00:00,2,0.000,ALERT,213.29,298.17,59.980,1564286404,"201051344001230","174011545737251",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,1376971.8,1376971.8,9762,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286449,702097.00
07/28/2019 00:00,2,0.000,ALERT,213.06,297.87,60.028,1564286404,"201051344000646","174011545737251",0.00,20.30,0,294.26,299.97,0.0,0.0,0.000,1370992.1,1370992.1,9738,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286451,702098.00
07/28/2019 00:00,2,0.000,ALERT,213.51,298.47,60.022,1564286404,"201051344000867","174011545737251",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,1367127.7,1367127.7,9732,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564286453,702099.00
07/28/2019 00:00,2,0.000,ALERT,213.96,298.47,60.017,1564286404,"201051344000633","174011545737251",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,1363877.2,1363877.2,9740,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286454,702100.00
07/28/2019 00:00,2,0.000,ALERT,213.06,297.87,60.022,1564286404,"201051344000955","174011545737251",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,1391726.5,1391726.5,9734,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564286456,702101.00
07/28/2019 00:00,2,0.000,ALERT,213.51,297.87,60.059,1564286404,"201051344000648","174011545737251",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,1377443.6,1377443.6,9720,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286458,702102.00
07/28/2019 00:00,2,0.000,ALERT,213.74,298.47,60.022,1564286404,"201051344000645","174011545737251",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,1383212.0,1383212.0,9726,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564286460,702103.00
07/28/2019 00:00,2,0.000,ALERT,213.29,299.07,60.022,1564286404,"201051344000569","174011545737251",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,1400425.7,1400425.7,9723,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564286462,702104.00
07/28/2019 00:00,2,0.000,ALERT,213.51,298.17,60.017,1564286404,"179051228000119","174011545737251",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,186400.8,186400.8,9815,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564286464,702105.00
07/28/2019 00:15,2,0.000,ALERT,212.61,298.17,60.033,1564287304,"201051344000579","174011545737251",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,1401866.8,1401866.8,9730,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287306,702106.00
07/28/2019 00:15,2,0.000,ALERT,212.38,296.96,60.022,1564287304,"201051344001025","174011545737251",0.00,19.80,0,295.46,301.47,0.0,0.0,0.000,1387151.8,1387151.8,9726,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287307,702107.00
07/28/2019 00:15,2,0.000,ALERT,212.61,297.26,60.049,1564287304,"201051344001093","174011545737251",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,1368846.5,1368846.5,9752,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287310,702108.00
07/28/2019 00:15,2,0.000,ALERT,212.38,297.57,60.028,1564287304,"201051344000458","174011545737251",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,1382412.3,1382412.3,9717,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287311,702109.00
07/28/2019 00:15,2,0.000,ALERT,212.38,297.57,60.033,1564287304,"201051344000890","174011545737251",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,1384116.2,1384116.2,9729,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287313,702110.00
07/28/2019 00:15,2,0.000,ALERT,212.38,297.26,60.028,1564287304,"201051344000988","174011545737251",0.00,20.70,0,293.66,300.57,0.0,0.0,0.000,1049104.3,1049104.3,9727,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287315,702111.00
07/28/2019 00:15,2,0.000,ALERT,213.06,297.87,60.033,1564287304,"201051344000582","174011545737251",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,1361221.8,1361221.8,9719,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287317,702112.00
07/28/2019 00:15,2,0.000,ALERT,212.38,297.87,60.028,1564287304,"201051344000868","174011545737251",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,1369219.2,1369219.2,9716,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287319,702113.00
07/28/2019 00:15,2,0.000,ALERT,212.83,297.87,60.033,1564287304,"201051344000576","174011545737251",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,1385207.6,1385207.6,9745,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287321,702114.00
07/28/2019 00:15,2,0.000,ALERT,212.38,297.26,59.990,1564287304,"201051344001158","174011545737251",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,1362688.3,1362688.3,9718,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287323,702115.00
07/28/2019 00:15,2,0.000,ALERT,212.61,296.66,60.033,1564287304,"201051344000917","174011545737251",0.00,21.30,0,293.96,300.27,0.0,0.0,0.000,1378440.5,1378440.5,9752,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287325,702116.00
07/28/2019 00:15,2,0.000,ALERT,212.83,296.96,60.022,1564287304,"201051344000417","174011545737251",0.00,20.30,0,295.16,300.27,0.0,0.0,0.000,1088579.4,1088579.4,9751,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287327,702117.00
07/28/2019 00:15,2,0.000,ALERT,212.83,297.57,60.065,1564287304,"201051344000685","174011545737251",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,1384396.9,1384396.9,9733,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287328,702118.00
07/28/2019 00:15,2,0.000,ALERT,212.61,296.96,60.033,1564287304,"201051344000651","174011545737251",0.00,19.80,0,294.86,300.57,0.0,0.0,0.000,1378889.9,1378889.9,9725,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564287330,702119.00
07/28/2019 00:15,2,0.000,ALERT,212.38,298.47,60.038,1564287304,"201051344000594","174011545737251",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,1388720.5,1388720.5,9726,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564287332,702120.00
07/28/2019 00:15,2,0.000,ALERT,212.61,297.57,60.033,1564287304,"201051344000469","174011545737251",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,1368978.7,1368978.7,9735,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287334,702121.00
07/28/2019 00:15,2,0.000,ALERT,212.61,297.57,60.043,1564287304,"201051344000585","174011545737251",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,1394606.0,1394606.0,9722,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287336,702122.00
07/28/2019 00:15,2,0.000,ALERT,213.06,297.57,60.001,1564287304,"201051344000853","174011545737251",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,1391707.2,1391707.2,9732,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287338,702123.00
07/28/2019 00:15,2,0.000,ALERT,212.83,297.87,60.049,1564287304,"201051344001145","174011545737251",0.00,20.00,0,296.06,301.77,0.0,0.0,0.000,1393266.1,1393266.1,9752,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287340,702124.00
07/28/2019 00:15,2,0.000,ALERT,212.61,297.57,60.028,1564287304,"201051344000438","174011545737251",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,1386774.8,1386774.8,9724,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564287342,702125.00
07/28/2019 00:15,2,0.000,ALERT,212.38,297.57,60.017,1564287304,"201051344001135","174011545737251",0.00,20.30,0,295.76,301.47,0.0,0.0,0.000,1374460.4,1374460.4,9719,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564287343,702126.00
07/28/2019 00:15,2,0.000,ALERT,212.38,297.57,60.028,1564287304,"201051344000983","174011545737251",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,1389956.1,1389956.1,9724,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287345,702127.00
07/28/2019 00:15,2,0.000,ALERT,212.38,296.96,59.985,1564287304,"201051344001203","174011545737251",0.00,20.00,0,295.76,302.68,0.0,0.0,0.000,1382553.2,1382553.2,9740,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564287347,702128.00
07/28/2019 00:15,2,0.000,ALERT,212.38,297.26,60.022,1564287304,"201051344001230","174011545737251",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,1376971.8,1376971.8,9764,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287349,702129.00
07/28/2019 00:15,2,0.000,ALERT,211.93,296.36,60.028,1564287304,"201051344000646","174011545737251",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,1370992.1,1370992.1,9740,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287351,702130.00
07/28/2019 00:15,2,0.000,ALERT,212.83,297.57,60.043,1564287304,"201051344000867","174011545737251",0.00,21.30,0,296.06,301.47,0.0,0.0,0.000,1367127.7,1367127.7,9734,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287352,702131.00
07/28/2019 00:15,2,0.000,ALERT,212.83,296.96,60.022,1564287304,"201051344000633","174011545737251",0.00,20.00,0,294.26,300.27,0.0,0.0,0.000,1363877.2,1363877.2,9742,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287354,702132.00
07/28/2019 00:15,2,0.000,ALERT,212.16,296.96,60.022,1564287304,"201051344000955","174011545737251",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,1391726.5,1391726.5,9736,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287356,702133.00
07/28/2019 00:15,2,0.000,ALERT,212.61,297.26,60.033,1564287304,"201051344000648","174011545737251",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,1377443.6,1377443.6,9722,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564287358,702134.00
07/28/2019 00:15,2,0.000,ALERT,212.83,297.26,60.028,1564287304,"201051344000645","174011545737251",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,1383212.0,1383212.0,9728,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287360,702135.00
07/28/2019 00:15,2,0.000,ALERT,212.61,297.87,60.028,1564287304,"201051344000569","174011545737251",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,1400425.7,1400425.7,9725,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564287362,702136.00
07/28/2019 00:15,2,0.000,ALERT,212.61,296.96,60.028,1564287304,"179051228000119","174011545737251",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,186400.8,186400.8,9817,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564287363,702137.00
07/28/2019 00:30,2,0.000,ALERT,211.93,298.47,60.017,1564288203,"201051344000579","174011545737251",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,1401866.8,1401866.8,9732,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564288206,702138.00
07/28/2019 00:30,2,0.000,ALERT,211.70,295.76,60.028,1564288203,"201051344001025","174011545737251",0.00,19.80,0,294.56,299.97,0.0,0.0,0.000,1387151.8,1387151.8,9728,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288207,702139.00
07/28/2019 00:30,2,0.000,ALERT,211.93,296.36,60.017,1564288203,"201051344001093","174011545737251",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,1368846.5,1368846.5,9754,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564288209,702140.00
07/28/2019 00:30,2,0.000,ALERT,211.93,297.87,60.028,1564288203,"201051344000458","174011545737251",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,1382412.3,1382412.3,9719,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288211,702141.00
07/28/2019 00:30,2,0.000,ALERT,211.70,296.66,60.028,1564288203,"201051344000890","174011545737251",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,1384116.2,1384116.2,9731,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288213,702142.00
07/28/2019 00:30,2,0.000,ALERT,211.93,297.87,60.028,1564288203,"201051344000988","174011545737251",0.00,20.70,0,293.06,299.37,0.0,0.0,0.000,1049104.3,1049104.3,9729,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288215,702143.00
07/28/2019 00:30,2,0.000,ALERT,212.16,296.96,59.996,1564288203,"201051344000582","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1361221.8,1361221.8,9721,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564288217,702144.00
07/28/2019 00:30,2,0.000,ALERT,211.93,298.47,60.006,1564288203,"201051344000868","174011545737251",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1369219.2,1369219.2,9718,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288218,702145.00
07/28/2019 00:30,2,0.000,ALERT,212.38,298.17,60.028,1564288203,"201051344000576","174011545737251",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,1385207.6,1385207.6,9747,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564288220,702146.00
07/28/2019 00:30,2,0.000,ALERT,211.93,297.57,60.028,1564288203,"201051344001158","174011545737251",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,1362688.3,1362688.3,9720,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288222,702147.00
07/28/2019 00:30,2,0.000,ALERT,211.70,295.76,60.022,1564288203,"201051344000917","174011545737251",0.00,21.00,0,293.66,299.07,0.0,0.0,0.000,1378440.5,1378440.5,9754,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564288224,702148.00
07/28/2019 00:30,2,0.000,ALERT,211.93,295.46,60.022,1564288203,"201051344000417","174011545737251",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,1088579.4,1088579.4,9753,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564288226,702149.00
07/28/2019 00:30,2,0.000,ALERT,211.93,296.36,59.990,1564288203,"201051344000685","174011545737251",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,1384396.9,1384396.9,9735,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564288228,702150.00
07/28/2019 00:30,2,0.000,ALERT,211.93,295.46,60.028,1564288203,"201051344000651","174011545737251",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,1378889.9,1378889.9,9727,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288230,702151.00
07/28/2019 00:30,2,0.000,ALERT,211.70,298.47,60.017,1564288203,"201051344000594","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1388720.5,1388720.5,9728,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288232,702152.00
07/28/2019 00:30,2,0.000,ALERT,211.93,297.57,60.028,1564288203,"201051344000469","174011545737251",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,1368978.7,1368978.7,9737,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564288233,702153.00
07/28/2019 00:30,2,0.000,ALERT,211.93,296.36,60.006,1564288203,"201051344000585","174011545737251",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,1394606.0,1394606.0,9724,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288235,702154.00
07/28/2019 00:30,2,0.000,ALERT,212.38,297.57,60.022,1564288203,"201051344000853","174011545737251",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,1391707.2,1391707.2,9734,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288237,702155.00
07/28/2019 00:30,2,0.000,ALERT,211.93,296.66,60.017,1564288203,"201051344001145","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1393266.1,1393266.1,9754,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288239,702156.00
07/28/2019 00:30,2,0.000,ALERT,211.93,296.36,60.022,1564288203,"201051344000438","174011545737251",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,1386774.8,1386774.8,9726,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288241,702157.00
07/28/2019 00:30,2,0.000,ALERT,211.48,296.36,60.028,1564288203,"201051344001135","174011545737251",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,1374460.4,1374460.4,9721,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564288242,702158.00
07/28/2019 00:30,2,0.000,ALERT,211.93,297.87,60.022,1564288203,"201051344000983","174011545737251",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,1389956.1,1389956.1,9726,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564288244,702159.00
07/28/2019 00:30,2,0.000,ALERT,211.70,296.06,60.022,1564288203,"201051344001203","174011545737251",0.00,20.00,0,294.56,301.17,0.0,0.0,0.000,1382553.2,1382553.2,9742,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288246,702160.00
07/28/2019 00:30,2,0.000,ALERT,211.70,296.66,60.017,1564288203,"201051344001230","174011545737251",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,1376971.8,1376971.8,9766,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288248,702161.00
07/28/2019 00:30,2,0.000,ALERT,211.25,296.06,60.022,1564288203,"201051344000646","174011545737251",0.00,20.00,0,293.96,299.37,0.0,0.0,0.000,1370992.1,1370992.1,9742,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564288250,702162.00
07/28/2019 00:30,2,0.000,ALERT,212.16,297.26,60.043,1564288203,"201051344000867","174011545737251",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,1367127.7,1367127.7,9736,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564288252,702163.00
07/28/2019 00:30,2,0.000,ALERT,212.61,297.26,60.049,1564288203,"201051344000633","174011545737251",0.00,20.00,0,293.36,299.07,0.0,0.0,0.000,1363877.2,1363877.2,9744,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564288254,702164.00
07/28/2019 00:30,2,0.000,ALERT,211.48,296.36,60.054,1564288203,"201051344000955","174011545737251",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,1391726.5,1391726.5,9738,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288256,702165.00
07/28/2019 00:30,2,0.000,ALERT,212.16,296.96,60.059,1564288203,"201051344000648","174011545737251",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,1377443.6,1377443.6,9724,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564288257,702166.00
07/28/2019 00:30,2,0.000,ALERT,212.38,297.57,60.022,1564288203,"201051344000645","174011545737251",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,1383212.0,1383212.0,9730,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288259,702167.00
07/28/2019 00:30,2,0.000,ALERT,211.93,298.17,59.996,1564288203,"201051344000569","174011545737251",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,1400425.7,1400425.7,9727,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564288261,702168.00
07/28/2019 00:30,2,0.000,ALERT,212.16,296.96,59.990,1564288203,"179051228000119","174011545737251",0.00,22.30,0,293.66,299.07,0.0,0.0,0.000,186400.8,186400.8,9819,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564288263,702169.00
07/28/2019 00:45,2,0.000,ALERT,212.16,298.47,59.980,1564289104,"201051344000579","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1401866.8,1401866.8,9734,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564289106,702170.00
07/28/2019 00:45,2,0.000,ALERT,211.70,295.16,59.975,1564289104,"201051344001025","174011545737251",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,1387151.8,1387151.8,9730,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289108,702171.00
07/28/2019 00:45,2,0.000,ALERT,211.70,295.76,59.980,1564289104,"201051344001093","174011545737251",0.00,20.70,0,294.26,297.57,0.0,0.0,0.000,1368846.5,1368846.5,9756,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289110,702172.00
07/28/2019 00:45,2,0.000,ALERT,212.16,297.87,59.985,1564289104,"201051344000458","174011545737251",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,1382412.3,1382412.3,9721,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289112,702173.00
07/28/2019 00:45,2,0.000,ALERT,211.70,296.36,59.959,1564289104,"201051344000890","174011545737251",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,1384116.2,1384116.2,9733,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289113,702174.00
07/28/2019 00:45,2,0.000,ALERT,212.16,297.87,60.022,1564289104,"201051344000988","174011545737251",0.00,20.70,0,293.36,299.07,0.0,0.0,0.000,1049104.3,1049104.3,9731,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289115,702175.00
07/28/2019 00:45,2,0.000,ALERT,212.16,296.66,59.990,1564289104,"201051344000582","174011545737251",0.00,20.00,0,295.16,298.47,0.0,0.0,0.000,1361221.8,1361221.8,9723,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289117,702176.00
07/28/2019 00:45,2,0.000,ALERT,212.16,298.47,59.985,1564289104,"201051344000868","174011545737251",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,1369219.2,1369219.2,9720,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289119,702177.00
07/28/2019 00:45,2,0.000,ALERT,212.61,298.17,59.985,1564289104,"201051344000576","174011545737251",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,1385207.6,1385207.6,9749,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289121,702178.00
07/28/2019 00:45,2,0.000,ALERT,212.16,297.87,59.990,1564289104,"201051344001158","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1362688.3,1362688.3,9722,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564289123,702179.00
07/28/2019 00:45,2,0.000,ALERT,211.70,295.46,59.990,1564289104,"201051344000917","174011545737251",0.00,21.00,0,293.06,296.96,0.0,0.0,0.000,1378440.5,1378440.5,9756,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289125,702180.00
07/28/2019 00:45,2,0.000,ALERT,211.93,295.46,59.969,1564289104,"201051344000417","174011545737251",0.00,20.00,0,293.66,296.96,0.0,0.0,0.000,1088579.4,1088579.4,9755,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289127,702181.00
07/28/2019 00:45,2,0.000,ALERT,212.16,295.76,59.975,1564289104,"201051344000685","174011545737251",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,1384396.9,1384396.9,9737,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289128,702182.00
07/28/2019 00:45,2,0.000,ALERT,211.93,295.46,59.985,1564289104,"201051344000651","174011545737251",0.00,19.80,0,293.66,297.26,0.0,0.0,0.000,1378889.9,1378889.9,9729,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289130,702183.00
07/28/2019 00:45,2,0.000,ALERT,212.16,299.07,59.953,1564289104,"201051344000594","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1388720.5,1388720.5,9730,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289132,702184.00
07/28/2019 00:45,2,0.000,ALERT,212.38,297.87,59.969,1564289104,"201051344000469","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1368978.7,1368978.7,9739,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289134,702185.00
07/28/2019 00:45,2,0.000,ALERT,211.93,296.06,59.990,1564289104,"201051344000585","174011545737251",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,1394606.0,1394606.0,9726,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289136,702186.00
07/28/2019 00:45,2,0.000,ALERT,212.83,297.87,59.985,1564289104,"201051344000853","174011545737251",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,1391707.2,1391707.2,9736,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289138,702187.00
07/28/2019 00:45,2,0.000,ALERT,212.16,296.36,59.980,1564289104,"201051344001145","174011545737251",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,1393266.1,1393266.1,9756,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564289140,702188.00
07/28/2019 00:45,2,0.000,ALERT,211.93,295.76,59.964,1564289104,"201051344000438","174011545737251",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,1386774.8,1386774.8,9728,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289141,702189.00
07/28/2019 00:45,2,0.000,ALERT,211.48,296.06,60.006,1564289104,"201051344001135","174011545737251",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,1374460.4,1374460.4,9723,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289143,702190.00
07/28/2019 00:45,2,0.000,ALERT,212.38,298.47,59.969,1564289104,"201051344000983","174011545737251",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,1389956.1,1389956.1,9728,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289145,702191.00
07/28/2019 00:45,2,0.000,ALERT,211.93,295.76,59.985,1564289104,"201051344001203","174011545737251",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,1382553.2,1382553.2,9744,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564289147,702192.00
07/28/2019 00:45,2,0.000,ALERT,211.93,296.36,59.980,1564289104,"201051344001230","174011545737251",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,1376971.8,1376971.8,9768,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289149,702193.00
07/28/2019 00:45,2,0.000,ALERT,211.48,295.76,59.980,1564289104,"201051344000646","174011545737251",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,1370992.1,1370992.1,9744,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289151,702194.00
07/28/2019 00:45,2,0.000,ALERT,212.61,297.87,59.980,1564289104,"201051344000867","174011545737251",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,1367127.7,1367127.7,9738,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564289152,702195.00
07/28/2019 00:45,2,0.000,ALERT,212.83,297.87,59.985,1564289104,"201051344000633","174011545737251",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,1363877.2,1363877.2,9746,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564289154,702196.00
07/28/2019 00:45,2,0.000,ALERT,211.48,296.06,59.990,1564289104,"201051344000955","174011545737251",0.00,20.30,0,293.96,297.57,0.0,0.0,0.000,1391726.5,1391726.5,9740,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564289156,702197.00
07/28/2019 00:45,2,0.000,ALERT,212.38,297.26,60.001,1564289104,"201051344000648","174011545737251",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,1377443.6,1377443.6,9726,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289158,702198.00
07/28/2019 00:45,2,0.000,ALERT,212.83,297.87,59.985,1564289104,"201051344000645","174011545737251",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,1383212.0,1383212.0,9732,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289160,702199.00
07/28/2019 00:45,2,0.000,ALERT,212.38,298.77,59.990,1564289104,"201051344000569","174011545737251",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,1400425.7,1400425.7,9729,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564289161,702200.00
07/28/2019 00:45,2,0.000,ALERT,212.61,297.57,59.990,1564289104,"179051228000119","174011545737251",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,186400.8,186400.8,9821,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564289163,702201.00
07/28/2019 01:00,2,0.000,ALERT,212.61,299.07,60.038,1564290004,"201051344000579","174011545737251",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1401866.8,1401866.8,9736,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290006,702202.00
07/28/2019 01:00,2,0.000,ALERT,212.16,296.36,60.038,1564290004,"201051344001025","174011545737251",0.00,19.50,0,293.06,299.37,0.0,0.0,0.000,1387151.8,1387151.8,9732,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290008,702203.00
07/28/2019 01:00,2,0.000,ALERT,212.38,296.66,59.975,1564290004,"201051344001093","174011545737251",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,1368846.5,1368846.5,9758,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290010,702204.00
07/28/2019 01:00,2,0.000,ALERT,212.38,298.47,60.012,1564290004,"201051344000458","174011545737251",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,1382412.3,1382412.3,9723,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290011,702205.00
07/28/2019 01:00,2,0.000,ALERT,212.16,297.26,60.012,1564290004,"201051344000890","174011545737251",0.00,20.00,0,294.26,299.97,0.0,0.0,0.000,1384116.2,1384116.2,9735,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290013,702206.00
07/28/2019 01:00,2,0.000,ALERT,212.38,298.47,60.006,1564290004,"201051344000988","174011545737251",0.00,20.30,0,293.66,299.97,0.0,0.0,0.000,1049104.3,1049104.3,9733,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290015,702207.00
07/28/2019 01:00,2,0.000,ALERT,212.83,297.87,60.017,1564290004,"201051344000582","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1361221.8,1361221.8,9725,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290017,702208.00
07/28/2019 01:00,2,0.000,ALERT,212.38,299.37,60.006,1564290004,"201051344000868","174011545737251",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1369219.2,1369219.2,9722,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290019,702209.00
07/28/2019 01:00,2,0.000,ALERT,212.83,299.07,60.017,1564290004,"201051344000576","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1385207.6,1385207.6,9751,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290021,702210.00
07/28/2019 01:00,2,0.000,ALERT,212.61,298.47,60.006,1564290004,"201051344001158","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1362688.3,1362688.3,9724,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290022,702211.00
07/28/2019 01:00,2,0.000,ALERT,212.38,296.66,60.006,1564290004,"201051344000917","174011545737251",0.00,20.70,0,292.76,298.17,0.0,0.0,0.000,1378440.5,1378440.5,9758,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290024,702212.00
07/28/2019 01:00,2,0.000,ALERT,212.38,296.36,60.006,1564290004,"201051344000417","174011545737251",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,1088579.4,1088579.4,9757,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290026,702213.00
07/28/2019 01:00,2,0.000,ALERT,212.83,296.96,59.975,1564290004,"201051344000685","174011545737251",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,1384396.9,1384396.9,9739,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290028,702214.00
07/28/2019 01:00,2,0.000,ALERT,212.61,296.36,59.996,1564290004,"201051344000651","174011545737251",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,1378889.9,1378889.9,9731,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290030,702215.00
07/28/2019 01:00,2,0.000,ALERT,212.38,299.37,60.006,1564290004,"201051344000594","174011545737251",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,1388720.5,1388720.5,9732,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290032,702216.00
07/28/2019 01:00,2,0.000,ALERT,212.61,298.47,60.006,1564290004,"201051344000469","174011545737251",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,1368978.7,1368978.7,9741,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290034,702217.00
07/28/2019 01:00,2,0.000,ALERT,212.83,297.57,59.959,1564290004,"201051344000585","174011545737251",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,1394606.0,1394606.0,9728,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290036,702218.00
