ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 01:00,2,0.000,ALERT,213.06,298.47,60.001,1564290004,"201051344000853","174011545737251",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1391707.2,1391707.2,9738,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290037,702219.00
07/28/2019 01:00,2,0.000,ALERT,212.83,297.57,60.001,1564290004,"201051344001145","174011545737251",0.00,19.50,0,294.26,299.67,0.0,0.0,0.000,1393266.1,1393266.1,9758,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290039,702220.00
07/28/2019 01:00,2,0.000,ALERT,212.61,297.26,60.001,1564290004,"201051344000438","174011545737251",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,1386774.8,1386774.8,9730,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290041,702221.00
07/28/2019 01:00,2,0.000,ALERT,212.16,297.26,60.012,1564290004,"201051344001135","174011545737251",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,1374460.4,1374460.4,9725,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290043,702222.00
07/28/2019 01:00,2,0.000,ALERT,212.61,299.07,60.006,1564290004,"201051344000983","174011545737251",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1389956.1,1389956.1,9730,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290045,702223.00
07/28/2019 01:00,2,0.000,ALERT,212.61,297.26,60.001,1564290004,"201051344001203","174011545737251",0.00,19.80,0,293.66,300.57,0.0,0.0,0.000,1382553.2,1382553.2,9746,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290046,702224.00
07/28/2019 01:00,2,0.000,ALERT,212.61,298.17,59.969,1564290004,"201051344001230","174011545737251",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,1376971.8,1376971.8,9770,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290048,702225.00
07/28/2019 01:00,2,0.000,ALERT,212.16,297.26,59.996,1564290004,"201051344000646","174011545737251",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,1370992.1,1370992.1,9746,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290050,702226.00
07/28/2019 01:00,2,0.000,ALERT,212.83,298.47,59.996,1564290004,"201051344000867","174011545737251",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,1367127.7,1367127.7,9740,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290052,702227.00
07/28/2019 01:00,2,0.000,ALERT,213.06,298.17,59.990,1564290004,"201051344000633","174011545737251",0.00,19.80,0,294.26,299.67,0.0,0.0,0.000,1363877.2,1363877.2,9748,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290054,702228.00
07/28/2019 01:00,2,0.000,ALERT,212.16,297.57,59.996,1564290004,"201051344000955","174011545737251",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,1391726.5,1391726.5,9742,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290056,702229.00
07/28/2019 01:00,2,0.000,ALERT,212.83,298.17,59.985,1564290004,"201051344000648","174011545737251",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,1377443.6,1377443.6,9728,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290057,702230.00
07/28/2019 01:00,2,0.000,ALERT,213.06,298.47,59.980,1564290004,"201051344000645","174011545737251",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,1383212.0,1383212.0,9734,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290059,702231.00
07/28/2019 01:00,2,0.000,ALERT,212.61,299.37,59.996,1564290004,"201051344000569","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1400425.7,1400425.7,9731,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290061,702232.00
07/28/2019 01:00,2,0.000,ALERT,212.61,298.17,59.985,1564290004,"179051228000119","174011545737251",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,186400.8,186400.8,9823,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564290063,702233.00
07/28/2019 01:15,2,0.000,ALERT,213.06,299.07,60.033,1564290904,"201051344000579","174011545737251",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,1401866.8,1401866.8,9738,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290906,702234.00
07/28/2019 01:15,2,0.000,ALERT,213.74,298.17,60.022,1564290904,"201051344001025","174011545737251",0.00,19.30,0,294.26,300.57,0.0,0.0,0.000,1387151.8,1387151.8,9734,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290908,702235.00
07/28/2019 01:15,2,0.000,ALERT,213.96,299.07,60.028,1564290904,"201051344001093","174011545737251",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,1368846.5,1368846.5,9760,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290910,702236.00
07/28/2019 01:15,2,0.000,ALERT,213.06,299.07,60.028,1564290904,"201051344000458","174011545737251",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,1382412.3,1382412.3,9725,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290912,702237.00
07/28/2019 01:15,2,0.000,ALERT,213.74,299.37,60.038,1564290904,"201051344000890","174011545737251",0.00,19.80,0,295.16,301.17,0.0,0.0,0.000,1384116.2,1384116.2,9737,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290914,702238.00
07/28/2019 01:15,2,0.000,ALERT,213.06,298.77,60.028,1564290904,"201051344000988","174011545737251",0.00,20.00,0,294.26,299.97,0.0,0.0,0.000,1049104.3,1049104.3,9735,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290915,702239.00
07/28/2019 01:15,2,0.000,ALERT,214.41,299.67,60.043,1564290904,"201051344000582","174011545737251",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,1361221.8,1361221.8,9727,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290917,702240.00
07/28/2019 01:15,2,0.000,ALERT,213.06,299.37,60.001,1564290904,"201051344000868","174011545737251",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,1369219.2,1369219.2,9724,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290919,702241.00
07/28/2019 01:15,2,0.000,ALERT,213.51,299.07,60.028,1564290904,"201051344000576","174011545737251",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1385207.6,1385207.6,9753,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290921,702242.00
07/28/2019 01:15,2,0.000,ALERT,213.29,298.47,60.038,1564290904,"201051344001158","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1362688.3,1362688.3,9726,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290923,702243.00
07/28/2019 01:15,2,0.000,ALERT,213.96,298.47,60.033,1564290904,"201051344000917","174011545737251",0.00,20.70,0,293.96,299.67,0.0,0.0,0.000,1378440.5,1378440.5,9760,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290925,702244.00
07/28/2019 01:15,2,0.000,ALERT,213.96,298.17,60.028,1564290904,"201051344000417","174011545737251",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,1088579.4,1088579.4,9759,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290927,702245.00
07/28/2019 01:15,2,0.000,ALERT,214.19,298.77,60.038,1564290904,"201051344000685","174011545737251",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,1384396.9,1384396.9,9741,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290929,702246.00
07/28/2019 01:15,2,0.000,ALERT,213.96,297.87,60.022,1564290904,"201051344000651","174011545737251",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,1378889.9,1378889.9,9733,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290930,702247.00
07/28/2019 01:15,2,0.000,ALERT,212.83,299.07,60.038,1564290904,"201051344000594","174011545737251",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,1388720.5,1388720.5,9734,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290932,702248.00
07/28/2019 01:15,2,0.000,ALERT,213.06,298.47,60.043,1564290904,"201051344000469","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1368978.7,1368978.7,9743,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290934,702249.00
07/28/2019 01:15,2,0.000,ALERT,213.96,298.77,60.012,1564290904,"201051344000585","174011545737251",0.00,20.00,0,294.86,300.27,0.0,0.0,0.000,1394606.0,1394606.0,9730,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290936,702250.00
07/28/2019 01:15,2,0.000,ALERT,213.51,298.17,60.070,1564290904,"201051344000853","174011545737251",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1391707.2,1391707.2,9740,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290938,702251.00
07/28/2019 01:15,2,0.000,ALERT,214.19,299.37,60.075,1564290904,"201051344001145","174011545737251",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,1393266.1,1393266.1,9760,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290940,702252.00
07/28/2019 01:15,2,0.000,ALERT,213.96,298.77,60.043,1564290904,"201051344000438","174011545737251",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,1386774.8,1386774.8,9732,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290942,702253.00
07/28/2019 01:15,2,0.000,ALERT,213.51,298.47,60.049,1564290904,"201051344001135","174011545737251",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,1374460.4,1374460.4,9727,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290943,702254.00
07/28/2019 01:15,2,0.000,ALERT,213.06,298.47,60.049,1564290904,"201051344000983","174011545737251",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,1389956.1,1389956.1,9732,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290945,702255.00
07/28/2019 01:15,2,0.000,ALERT,213.96,298.77,60.038,1564290904,"201051344001203","174011545737251",0.00,19.80,0,295.46,301.77,0.0,0.0,0.000,1382553.2,1382553.2,9748,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290947,702256.00
07/28/2019 01:15,2,0.000,ALERT,213.96,299.07,60.054,1564290904,"201051344001230","174011545737251",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,1376971.8,1376971.8,9772,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290949,702257.00
07/28/2019 01:15,2,0.000,ALERT,213.51,298.47,60.043,1564290904,"201051344000646","174011545737251",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,1370992.1,1370992.1,9748,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290951,702258.00
07/28/2019 01:15,2,0.000,ALERT,213.51,298.47,60.075,1564290904,"201051344000867","174011545737251",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1367127.7,1367127.7,9742,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290952,702259.00
07/28/2019 01:15,2,0.000,ALERT,213.74,298.17,60.054,1564290904,"201051344000633","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1363877.2,1363877.2,9750,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564290954,702260.00
07/28/2019 01:15,2,0.000,ALERT,213.74,298.77,60.038,1564290904,"201051344000955","174011545737251",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,1391726.5,1391726.5,9744,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290956,702261.00
07/28/2019 01:15,2,0.000,ALERT,213.29,297.87,60.043,1564290904,"201051344000648","174011545737251",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,1377443.6,1377443.6,9730,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290958,702262.00
07/28/2019 01:15,2,0.000,ALERT,213.51,298.47,60.049,1564290904,"201051344000645","174011545737251",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,1383212.0,1383212.0,9736,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290960,702263.00
07/28/2019 01:15,2,0.000,ALERT,213.06,299.37,60.070,1564290904,"201051344000569","174011545737251",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,1400425.7,1400425.7,9733,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564290962,702264.00
07/28/2019 01:15,2,0.000,ALERT,213.51,298.17,60.033,1564290904,"179051228000119","174011545737251",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,186400.8,186400.8,9825,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564290964,702265.00
07/28/2019 01:30,2,0.000,ALERT,213.06,299.07,60.022,1564291804,"201051344000579","174011545737251",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,1401866.8,1401866.8,9740,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564291806,702266.00
07/28/2019 01:30,2,0.000,ALERT,214.19,298.17,60.017,1564291804,"201051344001025","174011545737251",0.00,19.30,0,296.06,302.37,0.0,0.0,0.000,1387151.8,1387151.8,9736,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291808,702267.00
07/28/2019 01:30,2,0.000,ALERT,214.19,299.07,60.006,1564291804,"201051344001093","174011545737251",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,1368846.5,1368846.5,9762,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291810,702268.00
07/28/2019 01:30,2,0.000,ALERT,213.06,298.77,60.028,1564291804,"201051344000458","174011545737251",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,1382412.3,1382412.3,9727,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291811,702269.00
07/28/2019 01:30,2,0.000,ALERT,214.19,299.37,60.022,1564291804,"201051344000890","174011545737251",0.00,19.80,0,297.26,302.98,0.0,0.0,0.000,1384116.2,1384116.2,9739,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291813,702270.00
07/28/2019 01:30,2,0.000,ALERT,213.06,298.47,60.028,1564291804,"201051344000988","174011545737251",0.00,20.30,0,294.26,300.57,0.0,0.0,0.000,1049104.3,1049104.3,9737,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291815,702271.00
07/28/2019 01:30,2,0.000,ALERT,214.64,299.97,60.006,1564291804,"201051344000582","174011545737251",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,1361221.8,1361221.8,9729,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291817,702272.00
07/28/2019 01:30,2,0.000,ALERT,213.06,299.07,60.065,1564291804,"201051344000868","174011545737251",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,1369219.2,1369219.2,9726,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564291819,702273.00
07/28/2019 01:30,2,0.000,ALERT,213.74,299.07,60.028,1564291804,"201051344000576","174011545737251",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,1385207.6,1385207.6,9755,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291821,702274.00
07/28/2019 01:30,2,0.000,ALERT,213.29,298.47,60.028,1564291804,"201051344001158","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1362688.3,1362688.3,9728,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291823,702275.00
07/28/2019 01:30,2,0.000,ALERT,214.19,298.47,60.022,1564291804,"201051344000917","174011545737251",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,1378440.5,1378440.5,9762,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291825,702276.00
07/28/2019 01:30,2,0.000,ALERT,214.41,298.47,60.028,1564291804,"201051344000417","174011545737251",0.00,19.80,0,295.76,301.47,0.0,0.0,0.000,1088579.4,1088579.4,9761,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291827,702277.00
07/28/2019 01:30,2,0.000,ALERT,214.41,299.07,60.054,1564291804,"201051344000685","174011545737251",0.00,19.80,0,296.36,302.07,0.0,0.0,0.000,1384396.9,1384396.9,9743,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291829,702278.00
07/28/2019 01:30,2,0.000,ALERT,214.41,298.17,60.022,1564291804,"201051344000651","174011545737251",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,1378889.9,1378889.9,9735,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564291830,702279.00
07/28/2019 01:30,2,0.000,ALERT,213.06,299.37,60.017,1564291804,"201051344000594","174011545737251",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,1388720.5,1388720.5,9736,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291832,702280.00
07/28/2019 01:30,2,0.000,ALERT,213.29,298.77,59.990,1564291804,"201051344000469","174011545737251",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,1368978.7,1368978.7,9745,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564291834,702281.00
07/28/2019 01:30,2,0.000,ALERT,214.41,299.37,60.028,1564291804,"201051344000585","174011545737251",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,1394606.0,1394606.0,9732,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291836,702282.00
07/28/2019 01:30,2,0.000,ALERT,213.74,298.47,60.028,1564291804,"201051344000853","174011545737251",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,1391707.2,1391707.2,9742,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291838,702283.00
07/28/2019 01:30,2,0.000,ALERT,214.41,299.37,60.022,1564291804,"201051344001145","174011545737251",0.00,19.50,0,297.26,302.98,0.0,0.0,0.000,1393266.1,1393266.1,9762,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291839,702284.00
07/28/2019 01:30,2,0.000,ALERT,214.19,299.07,60.022,1564291804,"201051344000438","174011545737251",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,1386774.8,1386774.8,9734,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291841,702285.00
07/28/2019 01:30,2,0.000,ALERT,213.74,298.77,60.022,1564291804,"201051344001135","174011545737251",0.00,19.80,0,296.66,302.37,0.0,0.0,0.000,1374460.4,1374460.4,9729,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291843,702286.00
07/28/2019 01:30,2,0.000,ALERT,213.29,299.07,60.022,1564291804,"201051344000983","174011545737251",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,1389956.1,1389956.1,9734,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291845,702287.00
07/28/2019 01:30,2,0.000,ALERT,214.19,298.77,60.033,1564291804,"201051344001203","174011545737251",0.00,19.50,0,296.66,303.28,0.0,0.0,0.000,1382553.2,1382553.2,9750,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291847,702288.00
07/28/2019 01:30,2,0.000,ALERT,214.19,299.67,60.022,1564291804,"201051344001230","174011545737251",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,1376971.8,1376971.8,9774,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291849,702289.00
07/28/2019 01:30,2,0.000,ALERT,213.74,298.77,60.017,1564291804,"201051344000646","174011545737251",0.00,19.50,0,295.76,301.47,0.0,0.0,0.000,1370992.1,1370992.1,9750,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291851,702290.00
07/28/2019 01:30,2,0.000,ALERT,213.51,298.47,60.012,1564291804,"201051344000867","174011545737251",0.00,20.70,0,296.36,302.07,0.0,0.0,0.000,1367127.7,1367127.7,9744,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564291853,702291.00
07/28/2019 01:30,2,0.000,ALERT,213.74,298.17,59.985,1564291804,"201051344000633","174011545737251",0.00,19.80,0,294.86,300.57,0.0,0.0,0.000,1363877.2,1363877.2,9752,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564291855,702292.00
07/28/2019 01:30,2,0.000,ALERT,213.74,299.07,60.028,1564291804,"201051344000955","174011545737251",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,1391726.5,1391726.5,9746,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291857,702293.00
07/28/2019 01:30,2,0.000,ALERT,213.51,297.87,60.033,1564291804,"201051344000648","174011545737251",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,1377443.6,1377443.6,9732,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564291858,702294.00
07/28/2019 01:30,2,0.000,ALERT,213.74,298.47,60.028,1564291804,"201051344000645","174011545737251",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,1383212.0,1383212.0,9738,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564291860,702295.00
07/28/2019 01:30,2,0.000,ALERT,213.29,299.07,60.022,1564291804,"201051344000569","174011545737251",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,1400425.7,1400425.7,9735,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564291862,702296.00
07/28/2019 01:30,2,0.000,ALERT,213.51,298.17,60.054,1564291804,"179051228000119","174011545737251",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,186400.8,186400.8,9827,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564291864,702297.00
07/28/2019 01:45,2,0.000,ALERT,213.29,299.37,60.022,1564292704,"201051344000579","174011545737251",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,1401866.8,1401866.8,9742,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292706,702298.00
07/28/2019 01:45,2,0.000,ALERT,214.19,298.47,60.022,1564292704,"201051344001025","174011545737251",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,1387151.8,1387151.8,9738,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292708,702299.00
07/28/2019 01:45,2,0.000,ALERT,214.19,299.07,59.969,1564292704,"201051344001093","174011545737251",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,1368846.5,1368846.5,9764,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292710,702300.00
07/28/2019 01:45,2,0.000,ALERT,213.29,298.77,60.022,1564292704,"201051344000458","174011545737251",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,1382412.3,1382412.3,9729,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292711,702301.00
07/28/2019 01:45,2,0.000,ALERT,213.96,299.37,60.012,1564292704,"201051344000890","174011545737251",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,1384116.2,1384116.2,9741,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292713,702302.00
07/28/2019 01:45,2,0.000,ALERT,213.29,298.47,59.990,1564292704,"201051344000988","174011545737251",0.00,20.30,0,294.26,299.97,0.0,0.0,0.000,1049104.3,1049104.3,9739,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564292715,702303.00
07/28/2019 01:45,2,0.000,ALERT,214.64,299.67,60.038,1564292704,"201051344000582","174011545737251",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,1361221.8,1361221.8,9731,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292717,702304.00
07/28/2019 01:45,2,0.000,ALERT,213.29,299.67,60.022,1564292704,"201051344000868","174011545737251",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,1369219.2,1369219.2,9728,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292719,702305.00
07/28/2019 01:45,2,0.000,ALERT,213.96,299.67,60.043,1564292704,"201051344000576","174011545737251",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,1385207.6,1385207.6,9757,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292721,702306.00
07/28/2019 01:45,2,0.000,ALERT,213.51,298.77,60.043,1564292704,"201051344001158","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1362688.3,1362688.3,9730,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292723,702307.00
07/28/2019 01:45,2,0.000,ALERT,214.19,298.77,60.070,1564292704,"201051344000917","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1378440.5,1378440.5,9764,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564292725,702308.00
07/28/2019 01:45,2,0.000,ALERT,214.19,298.47,60.033,1564292704,"201051344000417","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1088579.4,1088579.4,9763,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292727,702309.00
07/28/2019 01:45,2,0.000,ALERT,214.41,299.07,60.033,1564292704,"201051344000685","174011545737251",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,1384396.9,1384396.9,9745,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292729,702310.00
07/28/2019 01:45,2,0.000,ALERT,214.19,298.17,60.038,1564292704,"201051344000651","174011545737251",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,1378889.9,1378889.9,9737,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292731,702311.00
07/28/2019 01:45,2,0.000,ALERT,213.29,299.67,60.038,1564292704,"201051344000594","174011545737251",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,1388720.5,1388720.5,9738,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292732,702312.00
07/28/2019 01:45,2,0.000,ALERT,213.51,298.77,60.065,1564292704,"201051344000469","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1368978.7,1368978.7,9747,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292734,702313.00
07/28/2019 01:45,2,0.000,ALERT,214.41,299.07,60.075,1564292704,"201051344000585","174011545737251",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,1394606.0,1394606.0,9734,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292736,702314.00
07/28/2019 01:45,2,0.000,ALERT,213.96,299.07,60.038,1564292704,"201051344000853","174011545737251",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1391707.2,1391707.2,9744,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292738,702315.00
07/28/2019 01:45,2,0.000,ALERT,214.41,299.67,60.038,1564292704,"201051344001145","174011545737251",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,1393266.1,1393266.1,9764,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292740,702316.00
07/28/2019 01:45,2,0.000,ALERT,214.41,299.07,59.985,1564292704,"201051344000438","174011545737251",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,1386774.8,1386774.8,9736,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292742,702317.00
07/28/2019 01:45,2,0.000,ALERT,213.96,299.07,60.038,1564292704,"201051344001135","174011545737251",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,1374460.4,1374460.4,9731,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292743,702318.00
07/28/2019 01:45,2,0.000,ALERT,213.51,299.37,60.075,1564292704,"201051344000983","174011545737251",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,1389956.1,1389956.1,9736,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564292745,702319.00
07/28/2019 01:45,2,0.000,ALERT,214.41,299.07,60.028,1564292704,"201051344001203","174011545737251",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,1382553.2,1382553.2,9752,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292747,702320.00
07/28/2019 01:45,2,0.000,ALERT,214.19,299.37,60.038,1564292704,"201051344001230","174011545737251",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,1376971.8,1376971.8,9776,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292749,702321.00
07/28/2019 01:45,2,0.000,ALERT,213.74,298.77,60.028,1564292704,"201051344000646","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1370992.1,1370992.1,9752,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564292751,702322.00
07/28/2019 01:45,2,0.000,ALERT,213.74,298.77,60.033,1564292704,"201051344000867","174011545737251",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,1367127.7,1367127.7,9746,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292752,702323.00
07/28/2019 01:45,2,0.000,ALERT,213.96,298.77,60.038,1564292704,"201051344000633","174011545737251",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,1363877.2,1363877.2,9754,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564292754,702324.00
07/28/2019 01:45,2,0.000,ALERT,213.74,298.77,59.985,1564292704,"201051344000955","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1391726.5,1391726.5,9748,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292756,702325.00
07/28/2019 01:45,2,0.000,ALERT,213.74,298.17,60.022,1564292704,"201051344000648","174011545737251",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,1377443.6,1377443.6,9734,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292758,702326.00
07/28/2019 01:45,2,0.000,ALERT,213.96,298.77,60.022,1564292704,"201051344000645","174011545737251",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,1383212.0,1383212.0,9740,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292760,702327.00
07/28/2019 01:45,2,0.000,ALERT,213.51,299.37,60.028,1564292704,"201051344000569","174011545737251",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,1400425.7,1400425.7,9737,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564292762,702328.00
07/28/2019 01:45,2,0.000,ALERT,213.51,298.47,60.017,1564292704,"179051228000119","174011545737251",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,186400.8,186400.8,9829,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564292763,702329.00
07/28/2019 02:00,2,0.000,ALERT,213.51,299.67,60.033,1564293604,"201051344000579","174011545737251",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,1401866.8,1401866.8,9744,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293606,702330.00
07/28/2019 02:00,2,0.000,ALERT,214.19,298.77,60.022,1564293604,"201051344001025","174011545737251",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,1387151.8,1387151.8,9740,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293608,702331.00
07/28/2019 02:00,2,0.000,ALERT,214.41,299.37,60.022,1564293604,"201051344001093","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1368846.5,1368846.5,9766,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564293610,702332.00
07/28/2019 02:00,2,0.000,ALERT,213.74,299.67,60.033,1564293604,"201051344000458","174011545737251",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,1382412.3,1382412.3,9731,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564293611,702333.00
07/28/2019 02:00,2,0.000,ALERT,214.41,299.97,60.017,1564293604,"201051344000890","174011545737251",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,1384116.2,1384116.2,9743,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564293613,702334.00
07/28/2019 02:00,2,0.000,ALERT,213.74,299.67,60.028,1564293604,"201051344000988","174011545737251",0.00,20.00,0,294.56,300.27,0.0,0.0,0.000,1049104.3,1049104.3,9741,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293615,702335.00
07/28/2019 02:00,2,0.000,ALERT,214.87,300.27,60.022,1564293604,"201051344000582","174011545737251",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,1361221.8,1361221.8,9733,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293617,702336.00
07/28/2019 02:00,2,0.000,ALERT,213.74,299.97,60.028,1564293604,"201051344000868","174011545737251",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,1369219.2,1369219.2,9730,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564293619,702337.00
07/28/2019 02:00,2,0.000,ALERT,214.19,299.97,60.028,1564293604,"201051344000576","174011545737251",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,1385207.6,1385207.6,9759,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564293621,702338.00
07/28/2019 02:00,2,0.000,ALERT,213.74,299.37,60.022,1564293604,"201051344001158","174011545737251",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,1362688.3,1362688.3,9732,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564293623,702339.00
07/28/2019 02:00,2,0.000,ALERT,214.41,299.07,60.022,1564293604,"201051344000917","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1378440.5,1378440.5,9766,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564293625,702340.00
07/28/2019 02:00,2,0.000,ALERT,214.64,298.77,60.017,1564293604,"201051344000417","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1088579.4,1088579.4,9765,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293627,702341.00
07/28/2019 02:00,2,0.000,ALERT,214.87,299.67,60.065,1564293604,"201051344000685","174011545737251",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,1384396.9,1384396.9,9747,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293629,702342.00
07/28/2019 02:00,2,0.000,ALERT,214.64,298.77,60.033,1564293604,"201051344000651","174011545737251",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1378889.9,1378889.9,9739,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564293630,702343.00
07/28/2019 02:00,2,0.000,ALERT,213.51,300.57,60.022,1564293604,"201051344000594","174011545737251",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,1388720.5,1388720.5,9740,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293632,702344.00
07/28/2019 02:00,2,0.000,ALERT,213.74,299.67,60.028,1564293604,"201051344000469","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1368978.7,1368978.7,9749,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564293634,702345.00
07/28/2019 02:00,2,0.000,ALERT,214.64,299.97,60.022,1564293604,"201051344000585","174011545737251",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,1394606.0,1394606.0,9736,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293636,702346.00
07/28/2019 02:00,2,0.000,ALERT,214.19,299.37,59.990,1564293604,"201051344000853","174011545737251",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,1391707.2,1391707.2,9746,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293638,702347.00
07/28/2019 02:00,2,0.000,ALERT,214.87,300.27,60.028,1564293604,"201051344001145","174011545737251",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,1393266.1,1393266.1,9766,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293640,702348.00
07/28/2019 02:00,2,0.000,ALERT,214.41,299.67,60.022,1564293604,"201051344000438","174011545737251",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,1386774.8,1386774.8,9738,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293641,702349.00
07/28/2019 02:00,2,0.000,ALERT,214.19,299.67,60.022,1564293604,"201051344001135","174011545737251",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,1374460.4,1374460.4,9733,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293643,702350.00
07/28/2019 02:00,2,0.000,ALERT,213.74,299.97,60.022,1564293604,"201051344000983","174011545737251",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,1389956.1,1389956.1,9738,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293645,702351.00
07/28/2019 02:00,2,0.000,ALERT,214.64,299.67,60.033,1564293604,"201051344001203","174011545737251",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,1382553.2,1382553.2,9754,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293647,702352.00
07/28/2019 02:00,2,0.000,ALERT,214.41,300.27,60.028,1564293604,"201051344001230","174011545737251",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,1376971.8,1376971.8,9778,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293649,702353.00
07/28/2019 02:00,2,0.000,ALERT,213.96,299.37,60.028,1564293604,"201051344000646","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1370992.1,1370992.1,9754,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564293650,702354.00
07/28/2019 02:00,2,0.000,ALERT,213.96,299.37,60.017,1564293604,"201051344000867","174011545737251",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,1367127.7,1367127.7,9748,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293652,702355.00
07/28/2019 02:00,2,0.000,ALERT,214.19,299.07,60.049,1564293604,"201051344000633","174011545737251",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,1363877.2,1363877.2,9756,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564293654,702356.00
07/28/2019 02:00,2,0.000,ALERT,213.96,299.67,60.033,1564293604,"201051344000955","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1391726.5,1391726.5,9750,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293656,702357.00
07/28/2019 02:00,2,0.000,ALERT,213.74,298.77,60.028,1564293604,"201051344000648","174011545737251",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1377443.6,1377443.6,9736,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564293658,702358.00
07/28/2019 02:00,2,0.000,ALERT,213.96,299.37,60.033,1564293604,"201051344000645","174011545737251",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,1383212.0,1383212.0,9742,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564293660,702359.00
07/28/2019 02:00,2,0.000,ALERT,213.74,299.97,60.033,1564293604,"201051344000569","174011545737251",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,1400425.7,1400425.7,9739,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564293661,702360.00
07/28/2019 02:00,2,0.000,ALERT,213.74,299.07,60.033,1564293604,"179051228000119","174011545737251",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,186400.8,186400.8,9831,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564293663,702361.00
07/28/2019 02:15,2,0.000,ALERT,213.06,299.37,60.017,1564294504,"201051344000579","174011545737251",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,1401866.8,1401866.8,9746,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564294507,702362.00
07/28/2019 02:15,2,0.000,ALERT,213.74,298.47,60.022,1564294504,"201051344001025","174011545737251",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,1387151.8,1387151.8,9742,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294508,702363.00
