ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 02:15,2,0.000,ALERT,213.96,298.77,60.012,1564294504,"201051344001093","174011545737251",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,1368846.5,1368846.5,9768,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294510,702364.00
07/28/2019 02:15,2,0.000,ALERT,213.06,299.07,60.022,1564294504,"201051344000458","174011545737251",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,1382412.3,1382412.3,9733,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564294512,702365.00
07/28/2019 02:15,2,0.000,ALERT,213.74,299.37,60.017,1564294504,"201051344000890","174011545737251",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,1384116.2,1384116.2,9745,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564294514,702366.00
07/28/2019 02:15,2,0.000,ALERT,213.06,298.77,60.022,1564294504,"201051344000988","174011545737251",0.00,20.00,0,294.86,300.87,0.0,0.0,0.000,1049104.3,1049104.3,9743,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294516,702367.00
07/28/2019 02:15,2,0.000,ALERT,214.19,299.67,60.028,1564294504,"201051344000582","174011545737251",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,1361221.8,1361221.8,9735,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564294518,702368.00
07/28/2019 02:15,2,0.000,ALERT,213.06,299.37,60.028,1564294504,"201051344000868","174011545737251",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,1369219.2,1369219.2,9732,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564294519,702369.00
07/28/2019 02:15,2,0.000,ALERT,213.74,299.37,60.006,1564294504,"201051344000576","174011545737251",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,1385207.6,1385207.6,9761,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294521,702370.00
07/28/2019 02:15,2,0.000,ALERT,213.29,298.77,60.028,1564294504,"201051344001158","174011545737251",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,1362688.3,1362688.3,9734,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294523,702371.00
07/28/2019 02:15,2,0.000,ALERT,213.96,298.47,60.006,1564294504,"201051344000917","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1378440.5,1378440.5,9768,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294525,702372.00
07/28/2019 02:15,2,0.000,ALERT,213.96,298.47,60.017,1564294504,"201051344000417","174011545737251",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,1088579.4,1088579.4,9767,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294527,702373.00
07/28/2019 02:15,2,0.000,ALERT,214.19,299.07,60.049,1564294504,"201051344000685","174011545737251",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,1384396.9,1384396.9,9749,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294529,702374.00
07/28/2019 02:15,2,0.000,ALERT,213.96,298.17,60.022,1564294504,"201051344000651","174011545737251",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,1378889.9,1378889.9,9741,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564294530,702375.00
07/28/2019 02:15,2,0.000,ALERT,213.06,299.37,60.022,1564294504,"201051344000594","174011545737251",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,1388720.5,1388720.5,9742,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294532,702376.00
07/28/2019 02:15,2,0.000,ALERT,213.29,298.77,60.033,1564294504,"201051344000469","174011545737251",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,1368978.7,1368978.7,9751,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564294534,702377.00
07/28/2019 02:15,2,0.000,ALERT,213.96,299.07,60.006,1564294504,"201051344000585","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1394606.0,1394606.0,9738,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294536,702378.00
07/28/2019 02:15,2,0.000,ALERT,213.74,298.77,60.022,1564294504,"201051344000853","174011545737251",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,1391707.2,1391707.2,9748,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294538,702379.00
07/28/2019 02:15,2,0.000,ALERT,214.19,299.37,60.022,1564294504,"201051344001145","174011545737251",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1393266.1,1393266.1,9768,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564294540,702380.00
07/28/2019 02:15,2,0.000,ALERT,214.19,299.07,60.028,1564294504,"201051344000438","174011545737251",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,1386774.8,1386774.8,9740,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294542,702381.00
07/28/2019 02:15,2,0.000,ALERT,213.74,299.07,60.012,1564294504,"201051344001135","174011545737251",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,1374460.4,1374460.4,9735,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294543,702382.00
07/28/2019 02:15,2,0.000,ALERT,213.29,299.07,60.017,1564294504,"201051344000983","174011545737251",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,1389956.1,1389956.1,9740,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564294545,702383.00
07/28/2019 02:15,2,0.000,ALERT,214.19,298.77,60.001,1564294504,"201051344001203","174011545737251",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,1382553.2,1382553.2,9756,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564294547,702384.00
07/28/2019 02:15,2,0.000,ALERT,213.74,299.37,60.012,1564294504,"201051344001230","174011545737251",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,1376971.8,1376971.8,9780,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294549,702385.00
07/28/2019 02:15,2,0.000,ALERT,213.51,299.07,60.012,1564294504,"201051344000646","174011545737251",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1370992.1,1370992.1,9756,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294551,702386.00
07/28/2019 02:15,2,0.000,ALERT,213.51,299.07,60.017,1564294504,"201051344000867","174011545737251",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,1367127.7,1367127.7,9750,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564294553,702387.00
07/28/2019 02:15,2,0.000,ALERT,213.74,298.47,60.017,1564294504,"201051344000633","174011545737251",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,1363877.2,1363877.2,9758,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294554,702388.00
07/28/2019 02:15,2,0.000,ALERT,213.74,299.07,60.006,1564294504,"201051344000955","174011545737251",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,1391726.5,1391726.5,9752,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294556,702389.00
07/28/2019 02:15,2,0.000,ALERT,213.51,298.47,60.017,1564294504,"201051344000648","174011545737251",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,1377443.6,1377443.6,9738,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564294558,702390.00
07/28/2019 02:15,2,0.000,ALERT,213.74,298.77,60.017,1564294504,"201051344000645","174011545737251",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,1383212.0,1383212.0,9744,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564294560,702391.00
07/28/2019 02:15,2,0.000,ALERT,213.29,299.37,60.022,1564294504,"201051344000569","174011545737251",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,1400425.7,1400425.7,9741,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564294562,702392.00
07/28/2019 02:15,2,0.000,ALERT,213.29,298.17,60.006,1564294504,"179051228000119","174011545737251",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,186400.8,186400.8,9833,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564294563,702393.00
07/28/2019 02:30,2,0.000,ALERT,213.74,299.67,60.012,1564295404,"201051344000579","174011545737251",0.00,20.00,0,286.44,301.77,0.0,0.0,0.000,1401866.8,1401866.8,9748,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295406,702394.00
07/28/2019 02:30,2,0.000,ALERT,214.41,299.07,60.001,1564295404,"201051344001025","174011545737251",0.00,19.00,0,286.14,301.47,0.0,0.0,0.000,1387151.8,1387151.8,9744,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295408,702395.00
07/28/2019 02:30,2,0.000,ALERT,214.64,299.37,60.006,1564295404,"201051344001093","174011545737251",0.00,20.00,0,286.74,300.57,0.0,0.0,0.000,1368846.5,1368846.5,9770,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295410,702396.00
07/28/2019 02:30,2,0.000,ALERT,213.74,299.37,60.006,1564295404,"201051344000458","174011545737251",0.00,20.70,0,286.14,301.77,0.0,0.0,0.000,1382412.3,1382412.3,9735,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295411,702397.00
07/28/2019 02:30,2,0.000,ALERT,214.41,299.97,60.006,1564295404,"201051344000890","174011545737251",0.00,19.50,0,287.35,301.77,0.0,0.0,0.000,1384116.2,1384116.2,9747,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295413,702398.00
07/28/2019 02:30,2,0.000,ALERT,213.74,299.07,60.006,1564295404,"201051344000988","174011545737251",0.00,20.00,0,283.74,300.87,0.0,0.0,0.000,1049104.3,1049104.3,9745,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295415,702399.00
07/28/2019 02:30,2,0.000,ALERT,215.09,300.27,59.964,1564295404,"201051344000582","174011545737251",0.00,19.30,0,287.65,301.47,0.0,0.0,0.000,1361221.8,1361221.8,9737,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295417,702400.00
07/28/2019 02:30,2,0.000,ALERT,213.74,299.97,60.017,1564295404,"201051344000868","174011545737251",0.00,19.80,0,286.74,301.77,0.0,0.0,0.000,1369219.2,1369219.2,9734,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295419,702401.00
07/28/2019 02:30,2,0.000,ALERT,214.19,299.67,60.012,1564295404,"201051344000576","174011545737251",0.00,19.80,0,286.44,301.47,0.0,0.0,0.000,1385207.6,1385207.6,9763,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295421,702402.00
07/28/2019 02:30,2,0.000,ALERT,213.74,299.07,60.017,1564295404,"201051344001158","174011545737251",0.00,19.50,0,285.84,300.57,0.0,0.0,0.000,1362688.3,1362688.3,9736,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295423,702403.00
07/28/2019 02:30,2,0.000,ALERT,214.64,299.07,60.012,1564295404,"201051344000917","174011545737251",0.00,20.30,0,285.84,300.27,0.0,0.0,0.000,1378440.5,1378440.5,9770,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295425,702404.00
07/28/2019 02:30,2,0.000,ALERT,214.64,299.07,60.012,1564295404,"201051344000417","174011545737251",0.00,19.50,0,286.14,300.27,0.0,0.0,0.000,1088579.4,1088579.4,9769,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295427,702405.00
07/28/2019 02:30,2,0.000,ALERT,214.87,299.67,60.017,1564295404,"201051344000685","174011545737251",0.00,19.50,0,286.74,300.87,0.0,0.0,0.000,1384396.9,1384396.9,9751,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295429,702406.00
07/28/2019 02:30,2,0.000,ALERT,214.64,298.77,60.012,1564295404,"201051344000651","174011545737251",0.00,19.00,0,286.14,300.57,0.0,0.0,0.000,1378889.9,1378889.9,9743,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295430,702407.00
07/28/2019 02:30,2,0.000,ALERT,213.74,300.27,60.012,1564295404,"201051344000594","174011545737251",0.00,19.80,0,286.14,301.47,0.0,0.0,0.000,1388720.5,1388720.5,9744,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295432,702408.00
07/28/2019 02:30,2,0.000,ALERT,213.96,299.37,60.022,1564295404,"201051344000469","174011545737251",0.00,19.50,0,285.24,300.57,0.0,0.0,0.000,1368978.7,1368978.7,9753,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295434,702409.00
07/28/2019 02:30,2,0.000,ALERT,214.64,299.97,60.033,1564295404,"201051344000585","174011545737251",0.00,19.80,0,286.44,300.87,0.0,0.0,0.000,1394606.0,1394606.0,9740,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295436,702410.00
07/28/2019 02:30,2,0.000,ALERT,214.19,299.37,60.049,1564295404,"201051344000853","174011545737251",0.00,19.80,0,285.84,301.47,0.0,0.0,0.000,1391707.2,1391707.2,9750,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564295438,702411.00
07/28/2019 02:30,2,0.000,ALERT,214.87,299.97,60.017,1564295404,"201051344001145","174011545737251",0.00,19.30,0,287.05,301.77,0.0,0.0,0.000,1393266.1,1393266.1,9770,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295440,702412.00
07/28/2019 02:30,2,0.000,ALERT,214.64,299.37,60.012,1564295404,"201051344000438","174011545737251",0.00,19.30,0,286.74,301.17,0.0,0.0,0.000,1386774.8,1386774.8,9742,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295441,702413.00
07/28/2019 02:30,2,0.000,ALERT,214.19,299.37,60.022,1564295404,"201051344001135","174011545737251",0.00,19.80,0,286.74,301.17,0.0,0.0,0.000,1374460.4,1374460.4,9737,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295443,702414.00
07/28/2019 02:30,2,0.000,ALERT,213.74,299.67,60.033,1564295404,"201051344000983","174011545737251",0.00,20.00,0,286.44,301.77,0.0,0.0,0.000,1389956.1,1389956.1,9742,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295445,702415.00
07/28/2019 02:30,2,0.000,ALERT,214.64,299.07,60.017,1564295404,"201051344001203","174011545737251",0.00,19.50,0,286.44,302.68,0.0,0.0,0.000,1382553.2,1382553.2,9758,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564295447,702416.00
07/28/2019 02:30,2,0.000,ALERT,214.41,299.97,60.006,1564295404,"201051344001230","174011545737251",0.00,19.30,0,287.05,301.17,0.0,0.0,0.000,1376971.8,1376971.8,9782,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295449,702417.00
07/28/2019 02:30,2,0.000,ALERT,214.19,299.37,60.017,1564295404,"201051344000646","174011545737251",0.00,19.50,0,286.44,300.57,0.0,0.0,0.000,1370992.1,1370992.1,9758,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295451,702418.00
07/28/2019 02:30,2,0.000,ALERT,213.96,298.77,60.038,1564295404,"201051344000867","174011545737251",0.00,20.30,0,285.84,301.47,0.0,0.0,0.000,1367127.7,1367127.7,9752,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564295452,702419.00
07/28/2019 02:30,2,0.000,ALERT,214.41,298.77,60.028,1564295404,"201051344000633","174011545737251",0.00,19.50,0,284.64,300.57,0.0,0.0,0.000,1363877.2,1363877.2,9760,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295454,702420.00
07/28/2019 02:30,2,0.000,ALERT,214.19,299.37,60.028,1564295404,"201051344000955","174011545737251",0.00,19.80,0,286.74,300.57,0.0,0.0,0.000,1391726.5,1391726.5,9754,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295456,702421.00
07/28/2019 02:30,2,0.000,ALERT,213.96,298.77,60.033,1564295404,"201051344000648","174011545737251",0.00,19.50,0,285.54,301.17,0.0,0.0,0.000,1377443.6,1377443.6,9740,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564295458,702422.00
07/28/2019 02:30,2,0.000,ALERT,214.19,299.37,60.028,1564295404,"201051344000645","174011545737251",0.00,20.30,0,285.84,300.87,0.0,0.0,0.000,1383212.0,1383212.0,9746,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564295460,702423.00
07/28/2019 02:30,2,0.000,ALERT,213.74,299.67,60.033,1564295404,"201051344000569","174011545737251",0.00,20.00,0,286.44,301.77,0.0,0.0,0.000,1400425.7,1400425.7,9743,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564295462,702424.00
07/28/2019 02:30,2,0.000,ALERT,213.96,298.47,60.038,1564295404,"179051228000119","174011545737251",0.00,21.50,0,284.94,300.57,0.0,0.0,0.000,186400.8,186400.8,9835,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564295463,702425.00
07/28/2019 02:45,2,0.000,ALERT,213.06,299.97,60.038,1564296304,"201051344000579","174011545737251",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,1401866.8,1401866.8,9750,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296306,702426.00
07/28/2019 02:45,2,0.000,ALERT,212.38,296.96,60.070,1564296304,"201051344001025","174011545737251",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,1387151.8,1387151.8,9746,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564296307,702427.00
07/28/2019 02:45,2,0.000,ALERT,212.61,297.57,60.022,1564296304,"201051344001093","174011545737251",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,1368846.5,1368846.5,9772,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296309,702428.00
07/28/2019 02:45,2,0.000,ALERT,212.83,299.37,60.033,1564296304,"201051344000458","174011545737251",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,1382412.3,1382412.3,9737,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296311,702429.00
07/28/2019 02:45,2,0.000,ALERT,212.61,297.87,60.028,1564296304,"201051344000890","174011545737251",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,1384116.2,1384116.2,9749,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564296313,702430.00
07/28/2019 02:45,2,0.000,ALERT,212.83,299.37,60.028,1564296304,"201051344000988","174011545737251",0.00,20.00,0,294.86,300.57,0.0,0.0,0.000,1049104.3,1049104.3,9747,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296315,702431.00
07/28/2019 02:45,2,0.000,ALERT,213.06,298.47,60.033,1564296304,"201051344000582","174011545737251",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,1361221.8,1361221.8,9739,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296317,702432.00
07/28/2019 02:45,2,0.000,ALERT,212.83,299.97,60.070,1564296304,"201051344000868","174011545737251",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,1369219.2,1369219.2,9736,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296318,702433.00
07/28/2019 02:45,2,0.000,ALERT,213.51,299.67,60.022,1564296304,"201051344000576","174011545737251",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,1385207.6,1385207.6,9765,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296320,702434.00
07/28/2019 02:45,2,0.000,ALERT,213.06,299.07,60.028,1564296304,"201051344001158","174011545737251",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1362688.3,1362688.3,9738,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296322,702435.00
07/28/2019 02:45,2,0.000,ALERT,212.61,297.26,60.028,1564296304,"201051344000917","174011545737251",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,1378440.5,1378440.5,9772,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296324,702436.00
07/28/2019 02:45,2,0.000,ALERT,212.83,296.96,60.054,1564296304,"201051344000417","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1088579.4,1088579.4,9771,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564296326,702437.00
07/28/2019 02:45,2,0.000,ALERT,213.06,297.57,60.028,1564296304,"201051344000685","174011545737251",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,1384396.9,1384396.9,9753,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564296328,702438.00
07/28/2019 02:45,2,0.000,ALERT,212.83,296.96,60.017,1564296304,"201051344000651","174011545737251",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,1378889.9,1378889.9,9745,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296330,702439.00
07/28/2019 02:45,2,0.000,ALERT,212.83,299.67,60.017,1564296304,"201051344000594","174011545737251",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,1388720.5,1388720.5,9746,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564296332,702440.00
07/28/2019 02:45,2,0.000,ALERT,213.06,299.07,60.017,1564296304,"201051344000469","174011545737251",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1368978.7,1368978.7,9755,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296333,702441.00
07/28/2019 02:45,2,0.000,ALERT,212.83,297.87,60.028,1564296304,"201051344000585","174011545737251",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,1394606.0,1394606.0,9742,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296335,702442.00
07/28/2019 02:45,2,0.000,ALERT,213.51,299.07,60.028,1564296304,"201051344000853","174011545737251",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,1391707.2,1391707.2,9752,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296337,702443.00
07/28/2019 02:45,2,0.000,ALERT,213.06,297.87,60.033,1564296304,"201051344001145","174011545737251",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,1393266.1,1393266.1,9772,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296339,702444.00
07/28/2019 02:45,2,0.000,ALERT,212.83,297.57,60.022,1564296304,"201051344000438","174011545737251",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,1386774.8,1386774.8,9744,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296341,702445.00
07/28/2019 02:45,2,0.000,ALERT,212.38,297.26,60.022,1564296304,"201051344001135","174011545737251",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,1374460.4,1374460.4,9739,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296343,702446.00
07/28/2019 02:45,2,0.000,ALERT,213.06,299.37,60.017,1564296304,"201051344000983","174011545737251",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,1389956.1,1389956.1,9744,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564296344,702447.00
07/28/2019 02:45,2,0.000,ALERT,212.83,297.26,60.017,1564296304,"201051344001203","174011545737251",0.00,19.50,0,296.66,302.68,0.0,0.0,0.000,1382553.2,1382553.2,9760,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296346,702448.00
07/28/2019 02:45,2,0.000,ALERT,212.61,297.87,60.022,1564296304,"201051344001230","174011545737251",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1376971.8,1376971.8,9784,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296348,702449.00
07/28/2019 02:45,2,0.000,ALERT,212.38,297.26,60.054,1564296304,"201051344000646","174011545737251",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,1370992.1,1370992.1,9760,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296350,702450.00
07/28/2019 02:45,2,0.000,ALERT,213.29,299.07,60.017,1564296304,"201051344000867","174011545737251",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,1367127.7,1367127.7,9754,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564296352,702451.00
07/28/2019 02:45,2,0.000,ALERT,213.51,298.77,60.017,1564296304,"201051344000633","174011545737251",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,1363877.2,1363877.2,9762,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296353,702452.00
07/28/2019 02:45,2,0.000,ALERT,212.38,297.57,59.990,1564296304,"201051344000955","174011545737251",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,1391726.5,1391726.5,9756,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564296355,702453.00
07/28/2019 02:45,2,0.000,ALERT,213.06,298.17,60.022,1564296304,"201051344000648","174011545737251",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,1377443.6,1377443.6,9742,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564296357,702454.00
07/28/2019 02:45,2,0.000,ALERT,213.29,298.77,60.059,1564296304,"201051344000645","174011545737251",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,1383212.0,1383212.0,9748,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296359,702455.00
07/28/2019 02:45,2,0.000,ALERT,213.06,299.37,60.022,1564296304,"201051344000569","174011545737251",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,1400425.7,1400425.7,9745,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564296361,702456.00
07/28/2019 02:45,2,0.000,ALERT,213.29,298.47,60.017,1564296304,"179051228000119","174011545737251",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,186400.8,186400.8,9837,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564296362,702457.00
07/28/2019 03:00,2,0.000,ALERT,213.51,299.97,60.049,1564297204,"201051344000579","174011545737251",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,1401866.8,1401866.8,9752,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297206,702458.00
07/28/2019 03:00,2,0.000,ALERT,213.51,297.57,60.012,1564297204,"201051344001025","174011545737251",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,1387151.8,1387151.8,9748,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297208,702459.00
07/28/2019 03:00,2,0.000,ALERT,213.74,297.87,60.001,1564297204,"201051344001093","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1368846.5,1368846.5,9774,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297210,702460.00
07/28/2019 03:00,2,0.000,ALERT,213.51,299.37,60.006,1564297204,"201051344000458","174011545737251",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,1382412.3,1382412.3,9739,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297212,702461.00
07/28/2019 03:00,2,0.000,ALERT,213.51,298.47,59.969,1564297204,"201051344000890","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1384116.2,1384116.2,9751,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564297214,702462.00
07/28/2019 03:00,2,0.000,ALERT,213.51,299.67,60.017,1564297204,"201051344000988","174011545737251",0.00,20.00,0,294.86,300.57,0.0,0.0,0.000,1049104.3,1049104.3,9749,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297216,702463.00
07/28/2019 03:00,2,0.000,ALERT,213.96,298.77,59.996,1564297204,"201051344000582","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1361221.8,1361221.8,9741,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297217,702464.00
07/28/2019 03:00,2,0.000,ALERT,213.51,299.97,59.996,1564297204,"201051344000868","174011545737251",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,1369219.2,1369219.2,9738,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297219,702465.00
07/28/2019 03:00,2,0.000,ALERT,213.96,299.67,59.996,1564297204,"201051344000576","174011545737251",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,1385207.6,1385207.6,9767,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297221,702466.00
07/28/2019 03:00,2,0.000,ALERT,213.51,298.77,59.996,1564297204,"201051344001158","174011545737251",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1362688.3,1362688.3,9740,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297223,702467.00
07/28/2019 03:00,2,0.000,ALERT,213.74,297.57,60.028,1564297204,"201051344000917","174011545737251",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,1378440.5,1378440.5,9774,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297225,702468.00
07/28/2019 03:00,2,0.000,ALERT,213.74,297.57,60.001,1564297204,"201051344000417","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1088579.4,1088579.4,9773,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297227,702469.00
07/28/2019 03:00,2,0.000,ALERT,213.96,298.17,60.001,1564297204,"201051344000685","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1384396.9,1384396.9,9755,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564297229,702470.00
07/28/2019 03:00,2,0.000,ALERT,213.74,297.26,60.001,1564297204,"201051344000651","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1378889.9,1378889.9,9747,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564297230,702471.00
07/28/2019 03:00,2,0.000,ALERT,213.51,299.97,60.001,1564297204,"201051344000594","174011545737251",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,1388720.5,1388720.5,9748,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297232,702472.00
07/28/2019 03:00,2,0.000,ALERT,213.74,299.07,59.996,1564297204,"201051344000469","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1368978.7,1368978.7,9757,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297234,702473.00
07/28/2019 03:00,2,0.000,ALERT,213.96,298.47,60.038,1564297204,"201051344000585","174011545737251",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,1394606.0,1394606.0,9744,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297236,702474.00
07/28/2019 03:00,2,0.000,ALERT,214.19,299.37,60.001,1564297204,"201051344000853","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1391707.2,1391707.2,9754,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297238,702475.00
07/28/2019 03:00,2,0.000,ALERT,213.96,298.47,60.006,1564297204,"201051344001145","174011545737251",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,1393266.1,1393266.1,9774,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297240,702476.00
07/28/2019 03:00,2,0.000,ALERT,213.74,298.17,60.001,1564297204,"201051344000438","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1386774.8,1386774.8,9746,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297242,702477.00
07/28/2019 03:00,2,0.000,ALERT,213.51,298.17,59.996,1564297204,"201051344001135","174011545737251",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,1374460.4,1374460.4,9741,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297244,702478.00
07/28/2019 03:00,2,0.000,ALERT,213.51,299.67,59.996,1564297204,"201051344000983","174011545737251",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,1389956.1,1389956.1,9746,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297246,702479.00
07/28/2019 03:00,2,0.000,ALERT,213.74,298.17,60.001,1564297204,"201051344001203","174011545737251",0.00,19.50,0,295.46,301.47,0.0,0.0,0.000,1382553.2,1382553.2,9762,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297247,702480.00
07/28/2019 03:00,2,0.000,ALERT,213.51,298.47,59.980,1564297204,"201051344001230","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1376971.8,1376971.8,9786,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564297249,702481.00
07/28/2019 03:00,2,0.000,ALERT,213.29,297.87,60.001,1564297204,"201051344000646","174011545737251",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,1370992.1,1370992.1,9762,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564297251,702482.00
07/28/2019 03:00,2,0.000,ALERT,213.74,299.07,60.006,1564297204,"201051344000867","174011545737251",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,1367127.7,1367127.7,9756,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297253,702483.00
07/28/2019 03:00,2,0.000,ALERT,213.96,299.07,60.001,1564297204,"201051344000633","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1363877.2,1363877.2,9764,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297255,702484.00
07/28/2019 03:00,2,0.000,ALERT,213.29,298.17,60.001,1564297204,"201051344000955","174011545737251",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,1391726.5,1391726.5,9758,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297256,702485.00
07/28/2019 03:00,2,0.000,ALERT,213.74,298.77,59.980,1564297204,"201051344000648","174011545737251",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,1377443.6,1377443.6,9744,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564297258,702486.00
07/28/2019 03:00,2,0.000,ALERT,213.96,299.37,60.006,1564297204,"201051344000645","174011545737251",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,1383212.0,1383212.0,9750,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564297260,702487.00
07/28/2019 03:00,2,0.000,ALERT,213.51,299.97,60.006,1564297204,"201051344000569","174011545737251",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,1400425.7,1400425.7,9747,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564297262,702488.00
07/28/2019 03:00,2,0.000,ALERT,213.74,299.07,60.001,1564297204,"179051228000119","174011545737251",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,186400.8,186400.8,9839,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564297264,702489.00
07/28/2019 03:15,2,0.000,ALERT,212.83,299.67,60.065,1564298104,"201051344000579","174011545737251",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,1401866.8,1401866.8,9754,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564298106,702490.00
07/28/2019 03:15,2,0.000,ALERT,212.61,296.96,60.033,1564298104,"201051344001025","174011545737251",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,1387151.8,1387151.8,9750,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298108,702491.00
07/28/2019 03:15,2,0.000,ALERT,212.83,297.57,60.001,1564298104,"201051344001093","174011545737251",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,1368846.5,1368846.5,9776,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298109,702492.00
07/28/2019 03:15,2,0.000,ALERT,212.83,299.67,60.012,1564298104,"201051344000458","174011545737251",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,1382412.3,1382412.3,9741,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298111,702493.00
07/28/2019 03:15,2,0.000,ALERT,212.61,297.87,59.996,1564298104,"201051344000890","174011545737251",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,1384116.2,1384116.2,9753,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298113,702494.00
07/28/2019 03:15,2,0.000,ALERT,212.83,299.37,60.043,1564298104,"201051344000988","174011545737251",0.00,20.00,0,295.16,300.87,0.0,0.0,0.000,1049104.3,1049104.3,9751,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564298115,702495.00
07/28/2019 03:15,2,0.000,ALERT,213.29,298.17,60.028,1564298104,"201051344000582","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1361221.8,1361221.8,9743,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298117,702496.00
07/28/2019 03:15,2,0.000,ALERT,213.06,299.97,60.028,1564298104,"201051344000868","174011545737251",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,1369219.2,1369219.2,9740,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298119,702497.00
07/28/2019 03:15,2,0.000,ALERT,213.51,299.97,60.028,1564298104,"201051344000576","174011545737251",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,1385207.6,1385207.6,9769,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298120,702498.00
07/28/2019 03:15,2,0.000,ALERT,212.83,298.77,60.043,1564298104,"201051344001158","174011545737251",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,1362688.3,1362688.3,9742,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298122,702499.00
07/28/2019 03:15,2,0.000,ALERT,212.83,297.26,60.028,1564298104,"201051344000917","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1378440.5,1378440.5,9776,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298124,702500.00
07/28/2019 03:15,2,0.000,ALERT,213.06,296.96,60.033,1564298104,"201051344000417","174011545737251",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,1088579.4,1088579.4,9775,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298126,702501.00
07/28/2019 03:15,2,0.000,ALERT,213.06,297.57,60.028,1564298104,"201051344000685","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1384396.9,1384396.9,9757,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298128,702502.00
07/28/2019 03:15,2,0.000,ALERT,212.83,296.96,60.028,1564298104,"201051344000651","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1378889.9,1378889.9,9749,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298130,702503.00
07/28/2019 03:15,2,0.000,ALERT,212.83,299.67,60.038,1564298104,"201051344000594","174011545737251",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,1388720.5,1388720.5,9750,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298132,702504.00
07/28/2019 03:15,2,0.000,ALERT,213.06,299.07,60.033,1564298104,"201051344000469","174011545737251",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1368978.7,1368978.7,9759,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564298134,702505.00
07/28/2019 03:15,2,0.000,ALERT,212.83,297.57,60.033,1564298104,"201051344000585","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1394606.0,1394606.0,9746,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298135,702506.00
07/28/2019 03:15,2,0.000,ALERT,213.51,299.07,60.022,1564298104,"201051344000853","174011545737251",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,1391707.2,1391707.2,9756,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298137,702507.00
07/28/2019 03:15,2,0.000,ALERT,213.06,297.87,59.996,1564298104,"201051344001145","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1393266.1,1393266.1,9776,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298139,702508.00
