ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 03:15,2,0.000,ALERT,213.06,297.57,60.049,1564298104,"201051344000438","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1386774.8,1386774.8,9748,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298141,702509.00
07/28/2019 03:15,2,0.000,ALERT,212.61,297.26,60.038,1564298104,"201051344001135","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1374460.4,1374460.4,9743,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564298143,702510.00
07/28/2019 03:15,2,0.000,ALERT,213.06,299.67,60.038,1564298104,"201051344000983","174011545737251",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,1389956.1,1389956.1,9748,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298145,702511.00
07/28/2019 03:15,2,0.000,ALERT,212.83,297.26,60.017,1564298104,"201051344001203","174011545737251",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,1382553.2,1382553.2,9764,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564298146,702512.00
07/28/2019 03:15,2,0.000,ALERT,212.83,298.17,60.038,1564298104,"201051344001230","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1376971.8,1376971.8,9788,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298148,702513.00
07/28/2019 03:15,2,0.000,ALERT,212.38,297.26,60.038,1564298104,"201051344000646","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1370992.1,1370992.1,9764,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298150,702514.00
07/28/2019 03:15,2,0.000,ALERT,213.29,299.07,60.070,1564298104,"201051344000867","174011545737251",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,1367127.7,1367127.7,9758,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298152,702515.00
07/28/2019 03:15,2,0.000,ALERT,213.51,299.07,60.033,1564298104,"201051344000633","174011545737251",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,1363877.2,1363877.2,9766,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564298154,702516.00
07/28/2019 03:15,2,0.000,ALERT,212.38,297.57,60.033,1564298104,"201051344000955","174011545737251",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,1391726.5,1391726.5,9760,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298155,702517.00
07/28/2019 03:15,2,0.000,ALERT,213.29,298.77,60.043,1564298104,"201051344000648","174011545737251",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,1377443.6,1377443.6,9746,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298157,702518.00
07/28/2019 03:15,2,0.000,ALERT,213.51,299.07,60.038,1564298104,"201051344000645","174011545737251",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,1383212.0,1383212.0,9752,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564298159,702519.00
07/28/2019 03:15,2,0.000,ALERT,213.06,299.97,60.033,1564298104,"201051344000569","174011545737251",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,1400425.7,1400425.7,9749,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564298161,702520.00
07/28/2019 03:15,2,0.000,ALERT,213.29,299.07,60.038,1564298104,"179051228000119","174011545737251",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,186400.8,186400.8,9841,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564298163,702521.00
07/28/2019 03:30,2,0.000,ALERT,213.06,299.37,60.038,1564299004,"201051344000579","174011545737251",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,1401866.8,1401866.8,9756,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299006,702522.00
07/28/2019 03:30,2,0.000,ALERT,213.06,296.96,60.028,1564299004,"201051344001025","174011545737251",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,1387151.8,1387151.8,9752,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299008,702523.00
07/28/2019 03:30,2,0.000,ALERT,213.06,297.57,60.033,1564299004,"201051344001093","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1368846.5,1368846.5,9778,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299009,702524.00
07/28/2019 03:30,2,0.000,ALERT,213.06,299.07,60.022,1564299004,"201051344000458","174011545737251",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,1382412.3,1382412.3,9743,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299011,702525.00
07/28/2019 03:30,2,0.000,ALERT,213.06,298.17,60.054,1564299004,"201051344000890","174011545737251",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,1384116.2,1384116.2,9755,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299013,702526.00
07/28/2019 03:30,2,0.000,ALERT,213.06,298.77,60.033,1564299004,"201051344000988","174011545737251",0.00,20.00,0,294.56,300.87,0.0,0.0,0.000,1049104.3,1049104.3,9753,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299015,702527.00
07/28/2019 03:30,2,0.000,ALERT,213.51,298.47,60.028,1564299004,"201051344000582","174011545737251",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,1361221.8,1361221.8,9745,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299017,702528.00
07/28/2019 03:30,2,0.000,ALERT,213.06,299.37,60.038,1564299004,"201051344000868","174011545737251",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,1369219.2,1369219.2,9742,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299019,702529.00
07/28/2019 03:30,2,0.000,ALERT,213.74,299.07,60.028,1564299004,"201051344000576","174011545737251",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,1385207.6,1385207.6,9771,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299021,702530.00
07/28/2019 03:30,2,0.000,ALERT,213.29,298.47,60.033,1564299004,"201051344001158","174011545737251",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,1362688.3,1362688.3,9744,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299023,702531.00
07/28/2019 03:30,2,0.000,ALERT,213.06,297.26,60.033,1564299004,"201051344000917","174011545737251",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,1378440.5,1378440.5,9778,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299025,702532.00
07/28/2019 03:30,2,0.000,ALERT,213.29,297.26,60.038,1564299004,"201051344000417","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1088579.4,1088579.4,9777,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299027,702533.00
07/28/2019 03:30,2,0.000,ALERT,213.51,297.57,60.033,1564299004,"201051344000685","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1384396.9,1384396.9,9759,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299028,702534.00
07/28/2019 03:30,2,0.000,ALERT,213.29,296.66,60.028,1564299004,"201051344000651","174011545737251",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1378889.9,1378889.9,9751,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299030,702535.00
07/28/2019 03:30,2,0.000,ALERT,213.06,299.67,60.033,1564299004,"201051344000594","174011545737251",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,1388720.5,1388720.5,9752,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299032,702536.00
07/28/2019 03:30,2,0.000,ALERT,213.29,298.77,60.038,1564299004,"201051344000469","174011545737251",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,1368978.7,1368978.7,9761,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299034,702537.00
07/28/2019 03:30,2,0.000,ALERT,213.29,297.87,60.038,1564299004,"201051344000585","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1394606.0,1394606.0,9748,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299036,702538.00
07/28/2019 03:30,2,0.000,ALERT,213.74,298.77,60.038,1564299004,"201051344000853","174011545737251",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,1391707.2,1391707.2,9758,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299038,702539.00
07/28/2019 03:30,2,0.000,ALERT,213.51,297.87,60.043,1564299004,"201051344001145","174011545737251",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,1393266.1,1393266.1,9778,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299040,702540.00
07/28/2019 03:30,2,0.000,ALERT,213.29,297.57,60.043,1564299004,"201051344000438","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1386774.8,1386774.8,9750,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299041,702541.00
07/28/2019 03:30,2,0.000,ALERT,212.83,297.57,60.022,1564299004,"201051344001135","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1374460.4,1374460.4,9745,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299043,702542.00
07/28/2019 03:30,2,0.000,ALERT,213.29,299.07,60.065,1564299004,"201051344000983","174011545737251",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,1389956.1,1389956.1,9750,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299045,702543.00
07/28/2019 03:30,2,0.000,ALERT,213.29,297.26,60.043,1564299004,"201051344001203","174011545737251",0.00,19.50,0,295.46,301.17,0.0,0.0,0.000,1382553.2,1382553.2,9766,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299047,702544.00
07/28/2019 03:30,2,0.000,ALERT,213.06,298.17,60.049,1564299004,"201051344001230","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1376971.8,1376971.8,9790,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299049,702545.00
07/28/2019 03:30,2,0.000,ALERT,212.83,297.26,60.033,1564299004,"201051344000646","174011545737251",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,1370992.1,1370992.1,9766,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299050,702546.00
07/28/2019 03:30,2,0.000,ALERT,213.51,298.47,60.028,1564299004,"201051344000867","174011545737251",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,1367127.7,1367127.7,9760,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299052,702547.00
07/28/2019 03:30,2,0.000,ALERT,213.74,298.17,60.075,1564299004,"201051344000633","174011545737251",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,1363877.2,1363877.2,9768,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299054,702548.00
07/28/2019 03:30,2,0.000,ALERT,212.83,297.57,60.033,1564299004,"201051344000955","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1391726.5,1391726.5,9762,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299056,702549.00
07/28/2019 03:30,2,0.000,ALERT,213.51,298.17,60.070,1564299004,"201051344000648","174011545737251",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,1377443.6,1377443.6,9748,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299058,702550.00
07/28/2019 03:30,2,0.000,ALERT,213.74,298.77,60.033,1564299004,"201051344000645","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1383212.0,1383212.0,9754,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299060,702551.00
07/28/2019 03:30,2,0.000,ALERT,213.29,299.37,60.028,1564299004,"201051344000569","174011545737251",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,1400425.7,1400425.7,9751,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299061,702552.00
07/28/2019 03:30,2,0.000,ALERT,213.74,298.47,60.049,1564299004,"179051228000119","174011545737251",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,186400.8,186400.8,9843,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564299063,702553.00
07/28/2019 03:45,2,0.000,ALERT,213.29,299.67,60.028,1564299904,"201051344000579","174011545737251",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,1401866.8,1401866.8,9758,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299906,702554.00
07/28/2019 03:45,2,0.000,ALERT,213.06,296.96,60.028,1564299904,"201051344001025","174011545737251",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,1387151.8,1387151.8,9754,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299908,702555.00
07/28/2019 03:45,2,0.000,ALERT,213.29,297.87,60.028,1564299904,"201051344001093","174011545737251",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,1368846.5,1368846.5,9780,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299910,702556.00
07/28/2019 03:45,2,0.000,ALERT,213.29,299.07,60.022,1564299904,"201051344000458","174011545737251",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,1382412.3,1382412.3,9745,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299912,702557.00
07/28/2019 03:45,2,0.000,ALERT,213.06,298.17,60.022,1564299904,"201051344000890","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1384116.2,1384116.2,9757,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299914,702558.00
07/28/2019 03:45,2,0.000,ALERT,213.29,298.77,60.022,1564299904,"201051344000988","174011545737251",0.00,20.00,0,294.26,300.27,0.0,0.0,0.000,1049104.3,1049104.3,9755,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299915,702559.00
07/28/2019 03:45,2,0.000,ALERT,213.74,298.47,60.028,1564299904,"201051344000582","174011545737251",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,1361221.8,1361221.8,9747,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299917,702560.00
07/28/2019 03:45,2,0.000,ALERT,213.29,299.37,60.022,1564299904,"201051344000868","174011545737251",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,1369219.2,1369219.2,9744,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299919,702561.00
07/28/2019 03:45,2,0.000,ALERT,213.74,299.37,59.985,1564299904,"201051344000576","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1385207.6,1385207.6,9773,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299921,702562.00
07/28/2019 03:45,2,0.000,ALERT,213.29,298.77,60.028,1564299904,"201051344001158","174011545737251",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1362688.3,1362688.3,9746,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299923,702563.00
07/28/2019 03:45,2,0.000,ALERT,213.51,296.96,60.028,1564299904,"201051344000917","174011545737251",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,1378440.5,1378440.5,9780,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299925,702564.00
07/28/2019 03:45,2,0.000,ALERT,213.51,297.26,60.022,1564299904,"201051344000417","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1088579.4,1088579.4,9779,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299927,702565.00
07/28/2019 03:45,2,0.000,ALERT,213.51,297.57,60.006,1564299904,"201051344000685","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1384396.9,1384396.9,9761,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299929,702566.00
07/28/2019 03:45,2,0.000,ALERT,213.29,296.66,60.033,1564299904,"201051344000651","174011545737251",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1378889.9,1378889.9,9753,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299930,702567.00
07/28/2019 03:45,2,0.000,ALERT,213.06,299.67,60.028,1564299904,"201051344000594","174011545737251",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,1388720.5,1388720.5,9754,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299932,702568.00
07/28/2019 03:45,2,0.000,ALERT,213.51,298.77,60.022,1564299904,"201051344000469","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1368978.7,1368978.7,9763,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299934,702569.00
07/28/2019 03:45,2,0.000,ALERT,213.29,297.57,60.022,1564299904,"201051344000585","174011545737251",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,1394606.0,1394606.0,9750,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299936,702570.00
07/28/2019 03:45,2,0.000,ALERT,213.96,298.77,60.022,1564299904,"201051344000853","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1391707.2,1391707.2,9760,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299938,702571.00
07/28/2019 03:45,2,0.000,ALERT,213.51,297.87,60.028,1564299904,"201051344001145","174011545737251",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,1393266.1,1393266.1,9780,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299940,702572.00
07/28/2019 03:45,2,0.000,ALERT,213.29,297.57,60.006,1564299904,"201051344000438","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1386774.8,1386774.8,9752,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299941,702573.00
07/28/2019 03:45,2,0.000,ALERT,213.06,297.57,60.017,1564299904,"201051344001135","174011545737251",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,1374460.4,1374460.4,9747,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299943,702574.00
07/28/2019 03:45,2,0.000,ALERT,213.51,299.37,60.001,1564299904,"201051344000983","174011545737251",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,1389956.1,1389956.1,9752,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299945,702575.00
07/28/2019 03:45,2,0.000,ALERT,213.29,297.26,59.985,1564299904,"201051344001203","174011545737251",0.00,19.50,0,295.46,301.17,0.0,0.0,0.000,1382553.2,1382553.2,9768,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299947,702576.00
07/28/2019 03:45,2,0.000,ALERT,213.06,297.87,60.012,1564299904,"201051344001230","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1376971.8,1376971.8,9792,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299949,702577.00
07/28/2019 03:45,2,0.000,ALERT,212.83,297.26,60.028,1564299904,"201051344000646","174011545737251",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,1370992.1,1370992.1,9768,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299950,702578.00
07/28/2019 03:45,2,0.000,ALERT,213.74,298.77,60.028,1564299904,"201051344000867","174011545737251",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,1367127.7,1367127.7,9762,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299952,702579.00
07/28/2019 03:45,2,0.000,ALERT,213.96,298.47,60.028,1564299904,"201051344000633","174011545737251",0.00,19.30,0,294.56,299.97,0.0,0.0,0.000,1363877.2,1363877.2,9770,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299954,702580.00
07/28/2019 03:45,2,0.000,ALERT,212.83,297.57,59.996,1564299904,"201051344000955","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1391726.5,1391726.5,9764,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299956,702581.00
07/28/2019 03:45,2,0.000,ALERT,213.51,298.17,60.022,1564299904,"201051344000648","174011545737251",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,1377443.6,1377443.6,9750,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564299958,702582.00
07/28/2019 03:45,2,0.000,ALERT,213.74,298.77,60.028,1564299904,"201051344000645","174011545737251",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,1383212.0,1383212.0,9756,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299960,702583.00
07/28/2019 03:45,2,0.000,ALERT,213.51,299.67,60.028,1564299904,"201051344000569","174011545737251",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,1400425.7,1400425.7,9753,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564299962,702584.00
07/28/2019 03:45,2,0.000,ALERT,213.51,298.47,60.022,1564299904,"179051228000119","174011545737251",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,186400.8,186400.8,9845,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564299963,702585.00
07/28/2019 04:00,2,0.000,ALERT,212.83,299.67,60.065,1564300804,"201051344000579","174011545737251",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,1401866.8,1401866.8,9760,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564300806,702586.00
07/28/2019 04:00,2,0.000,ALERT,212.61,296.96,60.022,1564300804,"201051344001025","174011545737251",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1387151.8,1387151.8,9756,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300808,702587.00
07/28/2019 04:00,2,0.000,ALERT,212.83,297.57,60.017,1564300804,"201051344001093","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1368846.5,1368846.5,9782,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564300810,702588.00
07/28/2019 04:00,2,0.000,ALERT,212.83,299.37,60.033,1564300804,"201051344000458","174011545737251",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,1382412.3,1382412.3,9747,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564300812,702589.00
07/28/2019 04:00,2,0.000,ALERT,212.61,297.87,60.028,1564300804,"201051344000890","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1384116.2,1384116.2,9759,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300814,702590.00
07/28/2019 04:00,2,0.000,ALERT,212.83,299.07,60.012,1564300804,"201051344000988","174011545737251",0.00,20.00,0,294.56,300.57,0.0,0.0,0.000,1049104.3,1049104.3,9757,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564300815,702591.00
07/28/2019 04:00,2,0.000,ALERT,213.06,298.47,60.022,1564300804,"201051344000582","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1361221.8,1361221.8,9749,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300817,702592.00
07/28/2019 04:00,2,0.000,ALERT,212.83,299.67,60.028,1564300804,"201051344000868","174011545737251",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,1369219.2,1369219.2,9746,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300819,702593.00
07/28/2019 04:00,2,0.000,ALERT,213.29,299.67,59.985,1564300804,"201051344000576","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1385207.6,1385207.6,9775,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564300821,702594.00
07/28/2019 04:00,2,0.000,ALERT,212.83,298.77,60.028,1564300804,"201051344001158","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1362688.3,1362688.3,9748,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300823,702595.00
07/28/2019 04:00,2,0.000,ALERT,212.83,296.96,60.022,1564300804,"201051344000917","174011545737251",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,1378440.5,1378440.5,9782,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300825,702596.00
07/28/2019 04:00,2,0.000,ALERT,212.83,296.96,60.022,1564300804,"201051344000417","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1088579.4,1088579.4,9781,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300827,702597.00
07/28/2019 04:00,2,0.000,ALERT,213.06,297.57,60.022,1564300804,"201051344000685","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1384396.9,1384396.9,9763,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300829,702598.00
07/28/2019 04:00,2,0.000,ALERT,212.83,296.96,60.022,1564300804,"201051344000651","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1378889.9,1378889.9,9755,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300830,702599.00
07/28/2019 04:00,2,0.000,ALERT,212.61,299.97,60.022,1564300804,"201051344000594","174011545737251",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,1388720.5,1388720.5,9756,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300832,702600.00
07/28/2019 04:00,2,0.000,ALERT,212.83,299.07,60.017,1564300804,"201051344000469","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1368978.7,1368978.7,9765,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300834,702601.00
07/28/2019 04:00,2,0.000,ALERT,213.06,297.87,60.017,1564300804,"201051344000585","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1394606.0,1394606.0,9752,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300836,702602.00
07/28/2019 04:00,2,0.000,ALERT,213.51,299.07,59.996,1564300804,"201051344000853","174011545737251",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,1391707.2,1391707.2,9762,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564300838,702603.00
07/28/2019 04:00,2,0.000,ALERT,213.29,298.17,60.017,1564300804,"201051344001145","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1393266.1,1393266.1,9782,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564300840,702604.00
07/28/2019 04:00,2,0.000,ALERT,212.83,297.57,60.028,1564300804,"201051344000438","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1386774.8,1386774.8,9754,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300841,702605.00
07/28/2019 04:00,2,0.000,ALERT,212.61,297.57,60.012,1564300804,"201051344001135","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1374460.4,1374460.4,9749,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300843,702606.00
07/28/2019 04:00,2,0.000,ALERT,212.83,299.37,60.017,1564300804,"201051344000983","174011545737251",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,1389956.1,1389956.1,9754,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564300845,702607.00
07/28/2019 04:00,2,0.000,ALERT,213.06,297.57,60.012,1564300804,"201051344001203","174011545737251",0.00,19.50,0,295.46,300.87,0.0,0.0,0.000,1382553.2,1382553.2,9770,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564300847,702608.00
07/28/2019 04:00,2,0.000,ALERT,212.83,298.17,60.012,1564300804,"201051344001230","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1376971.8,1376971.8,9794,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300849,702609.00
07/28/2019 04:00,2,0.000,ALERT,212.38,297.57,59.985,1564300804,"201051344000646","174011545737251",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,1370992.1,1370992.1,9770,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564300851,702610.00
07/28/2019 04:00,2,0.000,ALERT,213.29,299.37,60.038,1564300804,"201051344000867","174011545737251",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,1367127.7,1367127.7,9764,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564300852,702611.00
07/28/2019 04:00,2,0.000,ALERT,213.51,298.77,60.017,1564300804,"201051344000633","174011545737251",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,1363877.2,1363877.2,9772,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300854,702612.00
07/28/2019 04:00,2,0.000,ALERT,212.61,297.87,60.017,1564300804,"201051344000955","174011545737251",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,1391726.5,1391726.5,9766,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300856,702613.00
07/28/2019 04:00,2,0.000,ALERT,213.29,298.77,59.985,1564300804,"201051344000648","174011545737251",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1377443.6,1377443.6,9752,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564300858,702614.00
07/28/2019 04:00,2,0.000,ALERT,213.51,299.07,60.022,1564300804,"201051344000645","174011545737251",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,1383212.0,1383212.0,9758,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564300860,702615.00
07/28/2019 04:00,2,0.000,ALERT,213.06,299.67,60.028,1564300804,"201051344000569","174011545737251",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,1400425.7,1400425.7,9755,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564300861,702616.00
07/28/2019 04:00,2,0.000,ALERT,213.29,298.77,60.022,1564300804,"179051228000119","174011545737251",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,186400.8,186400.8,9847,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564300863,702617.00
07/28/2019 04:15,2,0.000,ALERT,213.51,300.27,60.022,1564301704,"201051344000579","174011545737251",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,1401866.8,1401866.8,9762,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301706,702618.00
07/28/2019 04:15,2,0.000,ALERT,213.29,297.57,59.985,1564301704,"201051344001025","174011545737251",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,1387151.8,1387151.8,9758,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301708,702619.00
07/28/2019 04:15,2,0.000,ALERT,213.51,297.87,60.022,1564301704,"201051344001093","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1368846.5,1368846.5,9784,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301710,702620.00
07/28/2019 04:15,2,0.000,ALERT,213.51,299.67,59.996,1564301704,"201051344000458","174011545737251",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,1382412.3,1382412.3,9749,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301712,702621.00
07/28/2019 04:15,2,0.000,ALERT,213.29,298.47,59.996,1564301704,"201051344000890","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1384116.2,1384116.2,9761,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301714,702622.00
07/28/2019 04:15,2,0.000,ALERT,213.51,299.37,60.033,1564301704,"201051344000988","174011545737251",0.00,20.00,0,294.86,300.57,0.0,0.0,0.000,1049104.3,1049104.3,9759,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301715,702623.00
07/28/2019 04:15,2,0.000,ALERT,213.96,298.77,60.028,1564301704,"201051344000582","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1361221.8,1361221.8,9751,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301717,702624.00
07/28/2019 04:15,2,0.000,ALERT,213.51,299.97,60.022,1564301704,"201051344000868","174011545737251",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,1369219.2,1369219.2,9748,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301719,702625.00
07/28/2019 04:15,2,0.000,ALERT,214.19,299.97,60.028,1564301704,"201051344000576","174011545737251",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,1385207.6,1385207.6,9777,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301721,702626.00
07/28/2019 04:15,2,0.000,ALERT,213.74,299.37,60.022,1564301704,"201051344001158","174011545737251",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,1362688.3,1362688.3,9750,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301723,702627.00
07/28/2019 04:15,2,0.000,ALERT,213.51,297.57,60.028,1564301704,"201051344000917","174011545737251",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,1378440.5,1378440.5,9784,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301725,702628.00
07/28/2019 04:15,2,0.000,ALERT,213.74,297.26,60.017,1564301704,"201051344000417","174011545737251",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1088579.4,1088579.4,9783,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301727,702629.00
07/28/2019 04:15,2,0.000,ALERT,213.74,298.17,60.022,1564301704,"201051344000685","174011545737251",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,1384396.9,1384396.9,9765,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301729,702630.00
07/28/2019 04:15,2,0.000,ALERT,213.74,297.26,59.990,1564301704,"201051344000651","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1378889.9,1378889.9,9757,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301730,702631.00
07/28/2019 04:15,2,0.000,ALERT,213.51,300.27,60.033,1564301704,"201051344000594","174011545737251",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,1388720.5,1388720.5,9758,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301732,702632.00
07/28/2019 04:15,2,0.000,ALERT,213.74,299.37,60.028,1564301704,"201051344000469","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1368978.7,1368978.7,9767,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301734,702633.00
07/28/2019 04:15,2,0.000,ALERT,213.74,298.17,60.022,1564301704,"201051344000585","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1394606.0,1394606.0,9754,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301736,702634.00
07/28/2019 04:15,2,0.000,ALERT,214.19,299.37,60.022,1564301704,"201051344000853","174011545737251",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,1391707.2,1391707.2,9764,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301738,702635.00
07/28/2019 04:15,2,0.000,ALERT,213.74,298.47,60.017,1564301704,"201051344001145","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1393266.1,1393266.1,9784,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301740,702636.00
07/28/2019 04:15,2,0.000,ALERT,213.51,297.87,60.012,1564301704,"201051344000438","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1386774.8,1386774.8,9756,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301742,702637.00
07/28/2019 04:15,2,0.000,ALERT,213.06,298.17,60.012,1564301704,"201051344001135","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1374460.4,1374460.4,9751,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301744,702638.00
07/28/2019 04:15,2,0.000,ALERT,213.74,299.97,60.012,1564301704,"201051344000983","174011545737251",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,1389956.1,1389956.1,9756,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301745,702639.00
07/28/2019 04:15,2,0.000,ALERT,213.51,297.87,60.012,1564301704,"201051344001203","174011545737251",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,1382553.2,1382553.2,9772,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301747,702640.00
07/28/2019 04:15,2,0.000,ALERT,213.29,298.17,60.017,1564301704,"201051344001230","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1376971.8,1376971.8,9796,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301750,702641.00
07/28/2019 04:15,2,0.000,ALERT,213.06,297.57,60.038,1564301704,"201051344000646","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1370992.1,1370992.1,9772,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301751,702642.00
07/28/2019 04:15,2,0.000,ALERT,213.74,299.37,59.996,1564301704,"201051344000867","174011545737251",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,1367127.7,1367127.7,9766,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301753,702643.00
07/28/2019 04:15,2,0.000,ALERT,214.19,299.07,60.028,1564301704,"201051344000633","174011545737251",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,1363877.2,1363877.2,9774,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301755,702644.00
07/28/2019 04:15,2,0.000,ALERT,213.06,298.17,60.017,1564301704,"201051344000955","174011545737251",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,1391726.5,1391726.5,9768,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301757,702645.00
07/28/2019 04:15,2,0.000,ALERT,213.74,298.77,60.017,1564301704,"201051344000648","174011545737251",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,1377443.6,1377443.6,9754,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564301759,702646.00
07/28/2019 04:15,2,0.000,ALERT,213.96,299.37,60.017,1564301704,"201051344000645","174011545737251",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,1383212.0,1383212.0,9760,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301760,702647.00
07/28/2019 04:15,2,0.000,ALERT,213.51,299.97,60.059,1564301704,"201051344000569","174011545737251",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,1400425.7,1400425.7,9757,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564301762,702648.00
07/28/2019 04:15,2,0.000,ALERT,213.74,299.07,60.017,1564301704,"179051228000119","174011545737251",0.00,21.80,0,295.16,300.57,0.0,0.0,0.000,186400.8,186400.8,9849,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564301764,702649.00
07/28/2019 04:30,2,0.000,ALERT,213.29,299.67,59.985,1564302604,"201051344000579","174011545737251",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,1401866.8,1401866.8,9764,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302606,702650.00
07/28/2019 04:30,2,0.000,ALERT,212.61,296.96,60.006,1564302604,"201051344001025","174011545737251",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,1387151.8,1387151.8,9760,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302608,702651.00
07/28/2019 04:30,2,0.000,ALERT,212.83,297.57,59.985,1564302604,"201051344001093","174011545737251",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,1368846.5,1368846.5,9786,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302610,702652.00
07/28/2019 04:30,2,0.000,ALERT,213.06,299.07,60.033,1564302604,"201051344000458","174011545737251",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,1382412.3,1382412.3,9751,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302612,702653.00
