ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 04:30,2,0.000,ALERT,212.61,298.17,59.990,1564302604,"201051344000890","174011545737251",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,1384116.2,1384116.2,9763,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302613,702654.00
07/28/2019 04:30,2,0.000,ALERT,213.06,299.07,60.001,1564302604,"201051344000988","174011545737251",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,1049104.3,1049104.3,9761,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302615,702655.00
07/28/2019 04:30,2,0.000,ALERT,213.06,298.47,60.038,1564302604,"201051344000582","174011545737251",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,1361221.8,1361221.8,9753,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564302617,702656.00
07/28/2019 04:30,2,0.000,ALERT,213.29,299.67,60.001,1564302604,"201051344000868","174011545737251",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,1369219.2,1369219.2,9750,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564302619,702657.00
07/28/2019 04:30,2,0.000,ALERT,213.74,299.37,60.012,1564302604,"201051344000576","174011545737251",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,1385207.6,1385207.6,9779,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564302621,702658.00
07/28/2019 04:30,2,0.000,ALERT,213.29,298.77,60.022,1564302604,"201051344001158","174011545737251",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,1362688.3,1362688.3,9752,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564302623,702659.00
07/28/2019 04:30,2,0.000,ALERT,212.83,297.26,60.006,1564302604,"201051344000917","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1378440.5,1378440.5,9786,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302625,702660.00
07/28/2019 04:30,2,0.000,ALERT,212.83,296.96,60.038,1564302604,"201051344000417","174011545737251",0.00,19.80,0,295.16,298.47,0.0,0.0,0.000,1088579.4,1088579.4,9785,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302627,702661.00
07/28/2019 04:30,2,0.000,ALERT,212.83,297.57,59.990,1564302604,"201051344000685","174011545737251",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,1384396.9,1384396.9,9767,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302629,702662.00
07/28/2019 04:30,2,0.000,ALERT,212.83,296.96,60.022,1564302604,"201051344000651","174011545737251",0.00,19.30,0,295.46,298.77,0.0,0.0,0.000,1378889.9,1378889.9,9759,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302630,702663.00
07/28/2019 04:30,2,0.000,ALERT,213.06,299.37,60.006,1564302604,"201051344000594","174011545737251",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,1388720.5,1388720.5,9760,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564302632,702664.00
07/28/2019 04:30,2,0.000,ALERT,213.29,298.47,60.012,1564302604,"201051344000469","174011545737251",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,1368978.7,1368978.7,9769,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564302634,702665.00
07/28/2019 04:30,2,0.000,ALERT,212.83,297.57,60.017,1564302604,"201051344000585","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1394606.0,1394606.0,9756,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302636,702666.00
07/28/2019 04:30,2,0.000,ALERT,213.74,298.77,59.969,1564302604,"201051344000853","174011545737251",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,1391707.2,1391707.2,9766,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302638,702667.00
07/28/2019 04:30,2,0.000,ALERT,213.06,297.87,60.038,1564302604,"201051344001145","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1393266.1,1393266.1,9786,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302640,702668.00
07/28/2019 04:30,2,0.000,ALERT,212.83,297.57,60.006,1564302604,"201051344000438","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1386774.8,1386774.8,9758,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302642,702669.00
07/28/2019 04:30,2,0.000,ALERT,212.38,297.26,60.006,1564302604,"201051344001135","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1374460.4,1374460.4,9753,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302643,702670.00
07/28/2019 04:30,2,0.000,ALERT,213.29,299.07,60.012,1564302604,"201051344000983","174011545737251",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,1389956.1,1389956.1,9758,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302645,702671.00
07/28/2019 04:30,2,0.000,ALERT,212.83,296.96,60.012,1564302604,"201051344001203","174011545737251",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,1382553.2,1382553.2,9774,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302647,702672.00
07/28/2019 04:30,2,0.000,ALERT,212.83,297.87,60.012,1564302604,"201051344001230","174011545737251",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,1376971.8,1376971.8,9798,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302649,702673.00
07/28/2019 04:30,2,0.000,ALERT,212.38,297.26,60.006,1564302604,"201051344000646","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1370992.1,1370992.1,9774,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302651,702674.00
07/28/2019 04:30,2,0.000,ALERT,213.74,298.77,60.006,1564302604,"201051344000867","174011545737251",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,1367127.7,1367127.7,9768,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302653,702675.00
07/28/2019 04:30,2,0.000,ALERT,213.96,298.47,60.006,1564302604,"201051344000633","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1363877.2,1363877.2,9776,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302654,702676.00
07/28/2019 04:30,2,0.000,ALERT,212.61,297.26,60.012,1564302604,"201051344000955","174011545737251",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,1391726.5,1391726.5,9770,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302656,702677.00
07/28/2019 04:30,2,0.000,ALERT,213.51,298.17,60.017,1564302604,"201051344000648","174011545737251",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,1377443.6,1377443.6,9756,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302658,702678.00
07/28/2019 04:30,2,0.000,ALERT,213.74,298.77,60.012,1564302604,"201051344000645","174011545737251",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,1383212.0,1383212.0,9762,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302660,702679.00
07/28/2019 04:30,2,0.000,ALERT,213.51,299.37,60.017,1564302604,"201051344000569","174011545737251",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,1400425.7,1400425.7,9759,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564302662,702680.00
07/28/2019 04:30,2,0.000,ALERT,213.74,298.47,59.985,1564302604,"179051228000119","174011545737251",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,186400.8,186400.8,9851,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564302664,702681.00
07/28/2019 04:45,2,0.000,ALERT,212.38,298.47,60.022,1564303504,"201051344000579","174011545737251",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,1401866.8,1401866.8,9766,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303506,702682.00
07/28/2019 04:45,2,0.000,ALERT,212.83,296.66,60.006,1564303504,"201051344001025","174011545737251",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,1387151.8,1387151.8,9762,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303508,702683.00
07/28/2019 04:45,2,0.000,ALERT,212.83,297.57,60.012,1564303504,"201051344001093","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1368846.5,1368846.5,9788,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564303510,702684.00
07/28/2019 04:45,2,0.000,ALERT,212.38,298.17,60.017,1564303504,"201051344000458","174011545737251",0.00,20.30,0,296.36,301.47,0.0,0.0,0.000,1382412.3,1382412.3,9753,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303512,702685.00
07/28/2019 04:45,2,0.000,ALERT,212.83,297.87,60.059,1564303504,"201051344000890","174011545737251",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,1384116.2,1384116.2,9765,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303513,702686.00
07/28/2019 04:45,2,0.000,ALERT,212.38,297.87,60.017,1564303504,"201051344000988","174011545737251",0.00,20.00,0,293.66,300.27,0.0,0.0,0.000,1049104.3,1049104.3,9763,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303515,702687.00
07/28/2019 04:45,2,0.000,ALERT,213.29,298.17,59.964,1564303504,"201051344000582","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1361221.8,1361221.8,9755,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303517,702688.00
07/28/2019 04:45,2,0.000,ALERT,212.38,298.47,60.043,1564303504,"201051344000868","174011545737251",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,1369219.2,1369219.2,9752,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303519,702689.00
07/28/2019 04:45,2,0.000,ALERT,212.83,298.47,60.022,1564303504,"201051344000576","174011545737251",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,1385207.6,1385207.6,9781,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564303521,702690.00
07/28/2019 04:45,2,0.000,ALERT,212.61,297.87,60.017,1564303504,"201051344001158","174011545737251",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,1362688.3,1362688.3,9754,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303523,702691.00
07/28/2019 04:45,2,0.000,ALERT,213.06,296.66,60.017,1564303504,"201051344000917","174011545737251",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,1378440.5,1378440.5,9788,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303525,702692.00
07/28/2019 04:45,2,0.000,ALERT,213.06,296.36,59.985,1564303504,"201051344000417","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1088579.4,1088579.4,9787,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303527,702693.00
07/28/2019 04:45,2,0.000,ALERT,213.29,297.26,60.017,1564303504,"201051344000685","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1384396.9,1384396.9,9769,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564303528,702694.00
07/28/2019 04:45,2,0.000,ALERT,213.06,296.66,59.975,1564303504,"201051344000651","174011545737251",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1378889.9,1378889.9,9761,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303530,702695.00
07/28/2019 04:45,2,0.000,ALERT,212.38,298.77,60.022,1564303504,"201051344000594","174011545737251",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,1388720.5,1388720.5,9762,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564303532,702696.00
07/28/2019 04:45,2,0.000,ALERT,212.83,298.17,60.017,1564303504,"201051344000469","174011545737251",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,1368978.7,1368978.7,9771,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303534,702697.00
07/28/2019 04:45,2,0.000,ALERT,213.06,297.26,60.017,1564303504,"201051344000585","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1394606.0,1394606.0,9758,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564303536,702698.00
07/28/2019 04:45,2,0.000,ALERT,213.29,298.17,60.017,1564303504,"201051344000853","174011545737251",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,1391707.2,1391707.2,9768,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303538,702699.00
07/28/2019 04:45,2,0.000,ALERT,213.29,297.57,60.022,1564303504,"201051344001145","174011545737251",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,1393266.1,1393266.1,9788,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564303540,702700.00
07/28/2019 04:45,2,0.000,ALERT,213.06,297.26,60.017,1564303504,"201051344000438","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1386774.8,1386774.8,9760,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303541,702701.00
07/28/2019 04:45,2,0.000,ALERT,212.61,297.26,60.028,1564303504,"201051344001135","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1374460.4,1374460.4,9755,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303543,702702.00
07/28/2019 04:45,2,0.000,ALERT,212.83,298.47,60.017,1564303504,"201051344000983","174011545737251",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,1389956.1,1389956.1,9760,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303545,702703.00
07/28/2019 04:45,2,0.000,ALERT,213.06,296.96,59.975,1564303504,"201051344001203","174011545737251",0.00,19.50,0,295.16,301.17,0.0,0.0,0.000,1382553.2,1382553.2,9776,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303547,702704.00
07/28/2019 04:45,2,0.000,ALERT,212.83,297.57,60.017,1564303504,"201051344001230","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1376971.8,1376971.8,9800,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564303549,702705.00
07/28/2019 04:45,2,0.000,ALERT,212.38,296.96,59.996,1564303504,"201051344000646","174011545737251",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,1370992.1,1370992.1,9776,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303551,702706.00
07/28/2019 04:45,2,0.000,ALERT,213.06,297.87,59.975,1564303504,"201051344000867","174011545737251",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,1367127.7,1367127.7,9770,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303553,702707.00
07/28/2019 04:45,2,0.000,ALERT,213.29,297.87,60.022,1564303504,"201051344000633","174011545737251",0.00,19.50,0,294.26,299.67,0.0,0.0,0.000,1363877.2,1363877.2,9778,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303554,702708.00
07/28/2019 04:45,2,0.000,ALERT,212.61,296.96,60.022,1564303504,"201051344000955","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1391726.5,1391726.5,9772,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564303556,702709.00
07/28/2019 04:45,2,0.000,ALERT,212.83,297.57,60.022,1564303504,"201051344000648","174011545737251",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,1377443.6,1377443.6,9758,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303558,702710.00
07/28/2019 04:45,2,0.000,ALERT,213.06,298.17,60.017,1564303504,"201051344000645","174011545737251",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1383212.0,1383212.0,9764,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303560,702711.00
07/28/2019 04:45,2,0.000,ALERT,212.83,298.47,60.049,1564303504,"201051344000569","174011545737251",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,1400425.7,1400425.7,9761,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564303562,702712.00
07/28/2019 04:45,2,0.000,ALERT,212.83,297.57,60.012,1564303504,"179051228000119","174011545737251",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,186400.8,186400.8,9853,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564303564,702713.00
07/28/2019 05:00,2,0.000,ALERT,212.61,298.47,60.033,1564304404,"201051344000579","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1401866.8,1401866.8,9768,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304406,702714.00
07/28/2019 05:00,2,0.000,ALERT,212.83,296.66,60.022,1564304404,"201051344001025","174011545737251",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1387151.8,1387151.8,9764,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564304408,702715.00
07/28/2019 05:00,2,0.000,ALERT,213.06,297.26,60.033,1564304404,"201051344001093","174011545737251",0.00,20.00,0,295.16,298.47,0.0,0.0,0.000,1368846.5,1368846.5,9790,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304410,702716.00
07/28/2019 05:00,2,0.000,ALERT,212.61,298.17,60.028,1564304404,"201051344000458","174011545737251",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,1382412.3,1382412.3,9755,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564304412,702717.00
07/28/2019 05:00,2,0.000,ALERT,212.83,297.87,60.033,1564304404,"201051344000890","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1384116.2,1384116.2,9767,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304413,702718.00
07/28/2019 05:00,2,0.000,ALERT,212.61,297.87,60.022,1564304404,"201051344000988","174011545737251",0.00,19.80,0,293.36,299.37,0.0,0.0,0.000,1049104.3,1049104.3,9765,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304415,702719.00
07/28/2019 05:00,2,0.000,ALERT,213.51,298.17,60.028,1564304404,"201051344000582","174011545737251",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,1361221.8,1361221.8,9757,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564304417,702720.00
07/28/2019 05:00,2,0.000,ALERT,212.61,298.47,60.033,1564304404,"201051344000868","174011545737251",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,1369219.2,1369219.2,9754,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304419,702721.00
07/28/2019 05:00,2,0.000,ALERT,213.06,298.17,60.033,1564304404,"201051344000576","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1385207.6,1385207.6,9783,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564304421,702722.00
07/28/2019 05:00,2,0.000,ALERT,212.61,297.57,60.028,1564304404,"201051344001158","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1362688.3,1362688.3,9756,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564304423,702723.00
07/28/2019 05:00,2,0.000,ALERT,213.06,296.96,60.033,1564304404,"201051344000917","174011545737251",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,1378440.5,1378440.5,9790,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304425,702724.00
07/28/2019 05:00,2,0.000,ALERT,213.29,296.66,60.038,1564304404,"201051344000417","174011545737251",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,1088579.4,1088579.4,9789,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304427,702725.00
07/28/2019 05:00,2,0.000,ALERT,213.29,297.26,60.049,1564304404,"201051344000685","174011545737251",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,1384396.9,1384396.9,9771,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304428,702726.00
07/28/2019 05:00,2,0.000,ALERT,213.29,296.66,60.012,1564304404,"201051344000651","174011545737251",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,1378889.9,1378889.9,9763,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304430,702727.00
07/28/2019 05:00,2,0.000,ALERT,212.61,298.77,60.022,1564304404,"201051344000594","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1388720.5,1388720.5,9764,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564304432,702728.00
07/28/2019 05:00,2,0.000,ALERT,212.83,297.87,60.017,1564304404,"201051344000469","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1368978.7,1368978.7,9773,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304434,702729.00
07/28/2019 05:00,2,0.000,ALERT,213.29,297.26,60.022,1564304404,"201051344000585","174011545737251",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,1394606.0,1394606.0,9760,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304436,702730.00
07/28/2019 05:00,2,0.000,ALERT,213.29,297.87,60.017,1564304404,"201051344000853","174011545737251",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1391707.2,1391707.2,9770,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304438,702731.00
07/28/2019 05:00,2,0.000,ALERT,213.29,297.57,60.017,1564304404,"201051344001145","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1393266.1,1393266.1,9790,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304439,702732.00
07/28/2019 05:00,2,0.000,ALERT,213.06,297.26,60.054,1564304404,"201051344000438","174011545737251",0.00,19.30,0,295.46,298.77,0.0,0.0,0.000,1386774.8,1386774.8,9762,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564304441,702733.00
07/28/2019 05:00,2,0.000,ALERT,212.83,297.26,60.012,1564304404,"201051344001135","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1374460.4,1374460.4,9757,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564304443,702734.00
07/28/2019 05:00,2,0.000,ALERT,212.83,298.17,60.012,1564304404,"201051344000983","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1389956.1,1389956.1,9762,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304445,702735.00
07/28/2019 05:00,2,0.000,ALERT,213.29,297.26,60.017,1564304404,"201051344001203","174011545737251",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,1382553.2,1382553.2,9778,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304447,702736.00
07/28/2019 05:00,2,0.000,ALERT,213.06,297.87,60.006,1564304404,"201051344001230","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1376971.8,1376971.8,9802,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304449,702737.00
07/28/2019 05:00,2,0.000,ALERT,212.83,297.26,60.012,1564304404,"201051344000646","174011545737251",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,1370992.1,1370992.1,9778,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304450,702738.00
07/28/2019 05:00,2,0.000,ALERT,213.06,297.87,60.006,1564304404,"201051344000867","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1367127.7,1367127.7,9772,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564304452,702739.00
07/28/2019 05:00,2,0.000,ALERT,213.51,297.57,60.012,1564304404,"201051344000633","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1363877.2,1363877.2,9780,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304454,702740.00
07/28/2019 05:00,2,0.000,ALERT,212.83,297.57,60.006,1564304404,"201051344000955","174011545737251",0.00,19.80,0,295.16,298.47,0.0,0.0,0.000,1391726.5,1391726.5,9774,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304456,702741.00
07/28/2019 05:00,2,0.000,ALERT,213.06,297.26,60.022,1564304404,"201051344000648","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1377443.6,1377443.6,9760,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564304458,702742.00
07/28/2019 05:00,2,0.000,ALERT,213.29,298.17,60.017,1564304404,"201051344000645","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1383212.0,1383212.0,9766,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304460,702743.00
07/28/2019 05:00,2,0.000,ALERT,212.83,298.47,60.022,1564304404,"201051344000569","174011545737251",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,1400425.7,1400425.7,9763,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564304461,702744.00
07/28/2019 05:00,2,0.000,ALERT,213.06,297.26,60.017,1564304404,"179051228000119","174011545737251",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,186400.8,186400.8,9855,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564304463,702745.00
07/28/2019 05:15,2,0.000,ALERT,212.16,298.47,60.022,1564305304,"201051344000579","174011545737251",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,1401866.8,1401866.8,9770,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564305306,702746.00
07/28/2019 05:15,2,0.000,ALERT,212.16,295.76,59.980,1564305304,"201051344001025","174011545737251",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,1387151.8,1387151.8,9766,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305307,702747.00
07/28/2019 05:15,2,0.000,ALERT,212.16,296.36,60.012,1564305304,"201051344001093","174011545737251",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,1368846.5,1368846.5,9792,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305309,702748.00
07/28/2019 05:15,2,0.000,ALERT,212.16,297.87,60.022,1564305304,"201051344000458","174011545737251",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,1382412.3,1382412.3,9757,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305311,702749.00
07/28/2019 05:15,2,0.000,ALERT,212.16,296.96,60.043,1564305304,"201051344000890","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1384116.2,1384116.2,9769,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305313,702750.00
07/28/2019 05:15,2,0.000,ALERT,212.16,297.87,60.022,1564305304,"201051344000988","174011545737251",0.00,19.80,0,293.66,299.37,0.0,0.0,0.000,1049104.3,1049104.3,9767,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564305315,702751.00
07/28/2019 05:15,2,0.000,ALERT,212.61,297.26,60.012,1564305304,"201051344000582","174011545737251",0.00,19.30,0,296.06,299.37,0.0,0.0,0.000,1361221.8,1361221.8,9759,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564305317,702752.00
07/28/2019 05:15,2,0.000,ALERT,212.16,298.47,60.017,1564305304,"201051344000868","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1369219.2,1369219.2,9756,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305318,702753.00
07/28/2019 05:15,2,0.000,ALERT,212.61,298.17,60.017,1564305304,"201051344000576","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1385207.6,1385207.6,9785,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305320,702754.00
07/28/2019 05:15,2,0.000,ALERT,212.38,297.87,60.012,1564305304,"201051344001158","174011545737251",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,1362688.3,1362688.3,9758,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564305322,702755.00
07/28/2019 05:15,2,0.000,ALERT,212.38,296.06,59.969,1564305304,"201051344000917","174011545737251",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,1378440.5,1378440.5,9792,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305324,702756.00
07/28/2019 05:15,2,0.000,ALERT,212.38,295.76,60.049,1564305304,"201051344000417","174011545737251",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,1088579.4,1088579.4,9791,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305326,702757.00
07/28/2019 05:15,2,0.000,ALERT,212.61,296.66,60.012,1564305304,"201051344000685","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1384396.9,1384396.9,9773,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305328,702758.00
07/28/2019 05:15,2,0.000,ALERT,212.38,295.76,60.006,1564305304,"201051344000651","174011545737251",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,1378889.9,1378889.9,9765,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564305330,702759.00
07/28/2019 05:15,2,0.000,ALERT,212.16,298.47,60.012,1564305304,"201051344000594","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1388720.5,1388720.5,9766,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564305331,702760.00
07/28/2019 05:15,2,0.000,ALERT,212.38,297.87,60.001,1564305304,"201051344000469","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1368978.7,1368978.7,9775,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305333,702761.00
07/28/2019 05:15,2,0.000,ALERT,212.38,296.66,60.006,1564305304,"201051344000585","174011545737251",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,1394606.0,1394606.0,9762,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305335,702762.00
07/28/2019 05:15,2,0.000,ALERT,212.83,297.87,60.006,1564305304,"201051344000853","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1391707.2,1391707.2,9772,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305337,702763.00
07/28/2019 05:15,2,0.000,ALERT,212.61,296.66,60.054,1564305304,"201051344001145","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1393266.1,1393266.1,9792,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305339,702764.00
07/28/2019 05:15,2,0.000,ALERT,212.38,296.36,60.006,1564305304,"201051344000438","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1386774.8,1386774.8,9764,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305341,702765.00
07/28/2019 05:15,2,0.000,ALERT,211.93,296.36,60.001,1564305304,"201051344001135","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1374460.4,1374460.4,9759,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564305343,702766.00
07/28/2019 05:15,2,0.000,ALERT,212.38,298.17,59.975,1564305304,"201051344000983","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1389956.1,1389956.1,9764,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305344,702767.00
07/28/2019 05:15,2,0.000,ALERT,212.38,296.36,60.006,1564305304,"201051344001203","174011545737251",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,1382553.2,1382553.2,9780,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305346,702768.00
07/28/2019 05:15,2,0.000,ALERT,212.16,296.96,60.012,1564305304,"201051344001230","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1376971.8,1376971.8,9804,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305348,702769.00
07/28/2019 05:15,2,0.000,ALERT,211.93,296.36,60.001,1564305304,"201051344000646","174011545737251",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1370992.1,1370992.1,9780,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305350,702770.00
07/28/2019 05:15,2,0.000,ALERT,212.38,297.57,60.012,1564305304,"201051344000867","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1367127.7,1367127.7,9774,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305352,702771.00
07/28/2019 05:15,2,0.000,ALERT,212.83,297.57,60.012,1564305304,"201051344000633","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1363877.2,1363877.2,9782,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305353,702772.00
07/28/2019 05:15,2,0.000,ALERT,211.93,296.66,60.012,1564305304,"201051344000955","174011545737251",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,1391726.5,1391726.5,9776,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305355,702773.00
07/28/2019 05:15,2,0.000,ALERT,212.38,297.26,60.022,1564305304,"201051344000648","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1377443.6,1377443.6,9762,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305357,702774.00
07/28/2019 05:15,2,0.000,ALERT,212.61,297.87,60.006,1564305304,"201051344000645","174011545737251",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,1383212.0,1383212.0,9768,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564305359,702775.00
07/28/2019 05:15,2,0.000,ALERT,212.38,298.47,60.017,1564305304,"201051344000569","174011545737251",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,1400425.7,1400425.7,9765,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564305361,702776.00
07/28/2019 05:15,2,0.000,ALERT,212.61,297.57,60.012,1564305304,"179051228000119","174011545737251",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,186400.8,186400.8,9857,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564305363,702777.00
07/28/2019 05:30,2,0.000,ALERT,212.16,298.77,59.959,1564306204,"201051344000579","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1401866.8,1401866.8,9772,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564306206,702778.00
07/28/2019 05:30,2,0.000,ALERT,211.70,295.76,60.049,1564306204,"201051344001025","174011545737251",0.00,19.00,0,293.66,299.37,0.0,0.0,0.000,1387151.8,1387151.8,9768,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306208,702779.00
07/28/2019 05:30,2,0.000,ALERT,212.16,296.66,60.006,1564306204,"201051344001093","174011545737251",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,1368846.5,1368846.5,9794,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564306210,702780.00
07/28/2019 05:30,2,0.000,ALERT,212.16,298.47,59.996,1564306204,"201051344000458","174011545737251",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,1382412.3,1382412.3,9759,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306212,702781.00
07/28/2019 05:30,2,0.000,ALERT,211.93,296.96,60.001,1564306204,"201051344000890","174011545737251",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,1384116.2,1384116.2,9771,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306214,702782.00
07/28/2019 05:30,2,0.000,ALERT,212.16,298.17,59.990,1564306204,"201051344000988","174011545737251",0.00,19.80,0,293.36,299.07,0.0,0.0,0.000,1049104.3,1049104.3,9769,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306215,702783.00
07/28/2019 05:30,2,0.000,ALERT,212.61,297.57,60.001,1564306204,"201051344000582","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1361221.8,1361221.8,9761,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564306217,702784.00
07/28/2019 05:30,2,0.000,ALERT,212.16,298.77,59.990,1564306204,"201051344000868","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1369219.2,1369219.2,9758,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306219,702785.00
07/28/2019 05:30,2,0.000,ALERT,212.61,298.77,60.001,1564306204,"201051344000576","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1385207.6,1385207.6,9787,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306221,702786.00
07/28/2019 05:30,2,0.000,ALERT,212.16,297.87,60.001,1564306204,"201051344001158","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1362688.3,1362688.3,9760,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306223,702787.00
07/28/2019 05:30,2,0.000,ALERT,212.16,296.06,60.022,1564306204,"201051344000917","174011545737251",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,1378440.5,1378440.5,9794,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306225,702788.00
07/28/2019 05:30,2,0.000,ALERT,212.16,296.06,60.006,1564306204,"201051344000417","174011545737251",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,1088579.4,1088579.4,9793,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306227,702789.00
07/28/2019 05:30,2,0.000,ALERT,212.38,296.66,60.006,1564306204,"201051344000685","174011545737251",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,1384396.9,1384396.9,9775,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564306229,702790.00
07/28/2019 05:30,2,0.000,ALERT,212.38,296.06,60.006,1564306204,"201051344000651","174011545737251",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,1378889.9,1378889.9,9767,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306231,702791.00
07/28/2019 05:30,2,0.000,ALERT,212.16,299.07,60.017,1564306204,"201051344000594","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1388720.5,1388720.5,9768,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306232,702792.00
07/28/2019 05:30,2,0.000,ALERT,212.16,297.87,60.001,1564306204,"201051344000469","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1368978.7,1368978.7,9777,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564306234,702793.00
07/28/2019 05:30,2,0.000,ALERT,212.38,296.96,60.006,1564306204,"201051344000585","174011545737251",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,1394606.0,1394606.0,9764,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306236,702794.00
07/28/2019 05:30,2,0.000,ALERT,212.83,298.17,60.006,1564306204,"201051344000853","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1391707.2,1391707.2,9774,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306238,702795.00
07/28/2019 05:30,2,0.000,ALERT,212.61,297.26,60.012,1564306204,"201051344001145","174011545737251",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1393266.1,1393266.1,9794,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306240,702796.00
07/28/2019 05:30,2,0.000,ALERT,212.38,296.66,60.006,1564306204,"201051344000438","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1386774.8,1386774.8,9766,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564306242,702797.00
07/28/2019 05:30,2,0.000,ALERT,211.93,296.66,60.006,1564306204,"201051344001135","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1374460.4,1374460.4,9761,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306243,702798.00
