ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 05:30,2,0.000,ALERT,212.38,298.77,60.006,1564306204,"201051344000983","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1389956.1,1389956.1,9766,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306245,702799.00
07/28/2019 05:30,2,0.000,ALERT,212.16,296.36,60.012,1564306204,"201051344001203","174011545737251",0.00,19.30,0,294.26,300.27,0.0,0.0,0.000,1382553.2,1382553.2,9782,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306247,702800.00
07/28/2019 05:30,2,0.000,ALERT,212.16,297.26,60.006,1564306204,"201051344001230","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1376971.8,1376971.8,9806,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306249,702801.00
07/28/2019 05:30,2,0.000,ALERT,211.70,296.66,60.043,1564306204,"201051344000646","174011545737251",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,1370992.1,1370992.1,9782,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306251,702802.00
07/28/2019 05:30,2,0.000,ALERT,212.61,298.47,60.059,1564306204,"201051344000867","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1367127.7,1367127.7,9776,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306253,702803.00
07/28/2019 05:30,2,0.000,ALERT,212.83,297.87,60.022,1564306204,"201051344000633","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1363877.2,1363877.2,9784,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306254,702804.00
07/28/2019 05:30,2,0.000,ALERT,211.93,296.96,60.054,1564306204,"201051344000955","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1391726.5,1391726.5,9778,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564306256,702805.00
07/28/2019 05:30,2,0.000,ALERT,212.38,297.57,60.022,1564306204,"201051344000648","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1377443.6,1377443.6,9764,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306258,702806.00
07/28/2019 05:30,2,0.000,ALERT,212.61,298.17,60.017,1564306204,"201051344000645","174011545737251",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,1383212.0,1383212.0,9770,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306260,702807.00
07/28/2019 05:30,2,0.000,ALERT,212.16,298.77,60.006,1564306204,"201051344000569","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1400425.7,1400425.7,9767,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564306262,702808.00
07/28/2019 05:30,2,0.000,ALERT,212.61,297.57,60.022,1564306204,"179051228000119","174011545737251",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,186400.8,186400.8,9859,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564306264,702809.00
07/28/2019 05:45,2,0.000,ALERT,211.70,297.87,60.001,1564307104,"201051344000579","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1401866.8,1401866.8,9774,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307106,702810.00
07/28/2019 05:45,2,0.000,ALERT,211.70,295.76,60.012,1564307104,"201051344001025","174011545737251",0.00,19.00,0,293.96,299.67,0.0,0.0,0.000,1387151.8,1387151.8,9770,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307108,702811.00
07/28/2019 05:45,2,0.000,ALERT,211.93,296.36,60.006,1564307104,"201051344001093","174011545737251",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,1368846.5,1368846.5,9796,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564307110,702812.00
07/28/2019 05:45,2,0.000,ALERT,211.70,297.26,60.012,1564307104,"201051344000458","174011545737251",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,1382412.3,1382412.3,9761,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307111,702813.00
07/28/2019 05:45,2,0.000,ALERT,211.70,296.96,60.006,1564307104,"201051344000890","174011545737251",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,1384116.2,1384116.2,9773,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307113,702814.00
07/28/2019 05:45,2,0.000,ALERT,211.70,297.26,60.012,1564307104,"201051344000988","174011545737251",0.00,19.50,0,293.66,299.37,0.0,0.0,0.000,1049104.3,1049104.3,9771,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307115,702815.00
07/28/2019 05:45,2,0.000,ALERT,212.16,297.26,60.038,1564307104,"201051344000582","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1361221.8,1361221.8,9763,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307117,702816.00
07/28/2019 05:45,2,0.000,ALERT,211.70,297.87,60.006,1564307104,"201051344000868","174011545737251",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,1369219.2,1369219.2,9760,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564307119,702817.00
07/28/2019 05:45,2,0.000,ALERT,212.16,297.57,60.017,1564307104,"201051344000576","174011545737251",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,1385207.6,1385207.6,9789,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307121,702818.00
07/28/2019 05:45,2,0.000,ALERT,211.93,296.96,60.049,1564307104,"201051344001158","174011545737251",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1362688.3,1362688.3,9762,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307123,702819.00
07/28/2019 05:45,2,0.000,ALERT,211.93,296.06,60.006,1564307104,"201051344000917","174011545737251",0.00,20.00,0,293.36,298.47,0.0,0.0,0.000,1378440.5,1378440.5,9796,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564307125,702820.00
07/28/2019 05:45,2,0.000,ALERT,211.93,295.76,60.017,1564307104,"201051344000417","174011545737251",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,1088579.4,1088579.4,9795,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307127,702821.00
07/28/2019 05:45,2,0.000,ALERT,212.16,296.36,60.006,1564307104,"201051344000685","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1384396.9,1384396.9,9777,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307128,702822.00
07/28/2019 05:45,2,0.000,ALERT,211.93,295.76,60.001,1564307104,"201051344000651","174011545737251",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,1378889.9,1378889.9,9769,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307130,702823.00
07/28/2019 05:45,2,0.000,ALERT,211.70,297.87,60.006,1564307104,"201051344000594","174011545737251",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,1388720.5,1388720.5,9770,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307132,702824.00
07/28/2019 05:45,2,0.000,ALERT,211.93,296.96,60.012,1564307104,"201051344000469","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1368978.7,1368978.7,9779,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307134,702825.00
07/28/2019 05:45,2,0.000,ALERT,212.16,296.66,60.012,1564307104,"201051344000585","174011545737251",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,1394606.0,1394606.0,9766,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307136,702826.00
07/28/2019 05:45,2,0.000,ALERT,212.38,296.96,59.975,1564307104,"201051344000853","174011545737251",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,1391707.2,1391707.2,9776,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564307138,702827.00
07/28/2019 05:45,2,0.000,ALERT,212.16,296.66,60.001,1564307104,"201051344001145","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1393266.1,1393266.1,9796,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564307139,702828.00
07/28/2019 05:45,2,0.000,ALERT,211.93,296.06,60.006,1564307104,"201051344000438","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1386774.8,1386774.8,9768,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307141,702829.00
07/28/2019 05:45,2,0.000,ALERT,211.48,296.06,60.001,1564307104,"201051344001135","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1374460.4,1374460.4,9763,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307143,702830.00
07/28/2019 05:45,2,0.000,ALERT,211.70,297.26,60.001,1564307104,"201051344000983","174011545737251",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1389956.1,1389956.1,9768,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564307145,702831.00
07/28/2019 05:45,2,0.000,ALERT,211.70,296.06,60.006,1564307104,"201051344001203","174011545737251",0.00,19.30,0,294.56,300.87,0.0,0.0,0.000,1382553.2,1382553.2,9784,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307147,702832.00
07/28/2019 05:45,2,0.000,ALERT,211.70,296.36,60.006,1564307104,"201051344001230","174011545737251",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1376971.8,1376971.8,9808,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564307149,702833.00
07/28/2019 05:45,2,0.000,ACTIVE_NO_POWER,211.25,295.76,60.059,1564307104,"201051344000646","174011545737251",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,1370992.1,1370992.1,9784,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564307150,702834.00
07/28/2019 05:45,2,0.000,ALERT,212.16,296.96,60.006,1564307104,"201051344000867","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1367127.7,1367127.7,9778,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564307152,702835.00
07/28/2019 05:45,2,0.000,ALERT,212.38,296.36,60.022,1564307104,"201051344000633","174011545737251",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,1363877.2,1363877.2,9786,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564307154,702836.00
07/28/2019 05:45,2,0.000,ALERT,211.25,296.06,59.964,1564307104,"201051344000955","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1391726.5,1391726.5,9780,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307156,702837.00
07/28/2019 05:45,2,0.000,ALERT,211.93,296.36,60.006,1564307104,"201051344000648","174011545737251",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1377443.6,1377443.6,9766,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307158,702838.00
07/28/2019 05:45,2,0.000,ALERT,212.16,296.96,60.006,1564307104,"201051344000645","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1383212.0,1383212.0,9772,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564307160,702839.00
07/28/2019 05:45,2,0.000,ALERT,211.70,297.57,60.033,1564307104,"201051344000569","174011545737251",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1400425.7,1400425.7,9769,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564307162,702840.00
07/28/2019 05:45,2,0.000,ALERT,211.93,296.66,60.022,1564307104,"179051228000119","174011545737251",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,186400.8,186400.8,9861,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564307163,702841.00
07/28/2019 06:00,2,0.000,ALERT,212.16,298.17,60.006,1564308004,"201051344000579","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1401866.8,1401866.8,9776,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308006,702842.00
07/28/2019 06:00,2,0.000,ALERT,211.93,295.76,60.006,1564308004,"201051344001025","174011545737251",0.00,18.70,0,293.66,299.67,0.0,0.0,0.000,1387151.8,1387151.8,9772,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564308008,702843.00
07/28/2019 06:00,2,0.000,ALERT,212.16,296.36,60.043,1564308004,"201051344001093","174011545737251",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,1368846.5,1368846.5,9798,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308010,702844.00
07/28/2019 06:00,2,0.000,ALERT,212.16,297.87,60.006,1564308004,"201051344000458","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1382412.3,1382412.3,9763,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308011,702845.00
07/28/2019 06:00,2,0.000,ALERT,211.70,296.66,60.001,1564308004,"201051344000890","174011545737251",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,1384116.2,1384116.2,9775,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308013,702846.00
07/28/2019 06:00,2,0.000,ALERT,212.16,297.57,60.001,1564308004,"201051344000988","174011545737251",0.00,19.50,0,293.06,298.77,0.0,0.0,0.000,1049104.3,1049104.3,9773,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564308015,702847.00
07/28/2019 06:00,2,0.000,ALERT,212.16,297.26,60.001,1564308004,"201051344000582","174011545737251",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,1361221.8,1361221.8,9765,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308017,702848.00
07/28/2019 06:00,2,0.000,ALERT,212.16,298.17,60.001,1564308004,"201051344000868","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1369219.2,1369219.2,9762,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308019,702849.00
07/28/2019 06:00,2,0.000,ALERT,212.61,298.17,59.990,1564308004,"201051344000576","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1385207.6,1385207.6,9791,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308020,702850.00
07/28/2019 06:00,2,0.000,ALERT,212.16,297.26,60.012,1564308004,"201051344001158","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1362688.3,1362688.3,9764,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308022,702851.00
07/28/2019 06:00,2,0.000,ALERT,212.16,296.06,60.033,1564308004,"201051344000917","174011545737251",0.00,20.00,0,293.06,298.47,0.0,0.0,0.000,1378440.5,1378440.5,9798,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564308024,702852.00
07/28/2019 06:00,2,0.000,ALERT,211.93,295.76,59.990,1564308004,"201051344000417","174011545737251",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,1088579.4,1088579.4,9797,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308026,702853.00
07/28/2019 06:00,2,0.000,ALERT,212.16,296.06,59.996,1564308004,"201051344000685","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1384396.9,1384396.9,9779,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308028,702854.00
07/28/2019 06:00,2,0.000,ALERT,211.93,295.46,60.022,1564308004,"201051344000651","174011545737251",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,1378889.9,1378889.9,9771,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308030,702855.00
07/28/2019 06:00,2,0.000,ALERT,212.16,298.17,59.990,1564308004,"201051344000594","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1388720.5,1388720.5,9772,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308032,702856.00
07/28/2019 06:00,2,0.000,ALERT,212.38,297.26,59.964,1564308004,"201051344000469","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1368978.7,1368978.7,9781,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564308034,702857.00
07/28/2019 06:00,2,0.000,ALERT,212.16,296.36,59.990,1564308004,"201051344000585","174011545737251",0.00,19.50,0,293.66,299.07,0.0,0.0,0.000,1394606.0,1394606.0,9768,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308035,702858.00
07/28/2019 06:00,2,0.000,ALERT,212.83,297.57,59.996,1564308004,"201051344000853","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1391707.2,1391707.2,9778,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308037,702859.00
07/28/2019 06:00,2,0.000,ALERT,212.16,296.66,60.006,1564308004,"201051344001145","174011545737251",0.00,19.30,0,294.56,299.97,0.0,0.0,0.000,1393266.1,1393266.1,9798,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308039,702860.00
07/28/2019 06:00,2,0.000,ALERT,211.93,296.36,59.990,1564308004,"201051344000438","174011545737251",0.00,19.00,0,294.26,299.37,0.0,0.0,0.000,1386774.8,1386774.8,9770,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308041,702861.00
07/28/2019 06:00,2,0.000,ALERT,211.70,296.36,59.985,1564308004,"201051344001135","174011545737251",0.00,19.30,0,294.26,299.67,0.0,0.0,0.000,1374460.4,1374460.4,9765,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308043,702862.00
07/28/2019 06:00,2,0.000,ALERT,212.16,297.57,59.990,1564308004,"201051344000983","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1389956.1,1389956.1,9770,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308045,702863.00
07/28/2019 06:00,2,0.000,ALERT,212.16,296.06,60.001,1564308004,"201051344001203","174011545737251",0.00,19.30,0,293.96,300.87,0.0,0.0,0.000,1382553.2,1382553.2,9786,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308046,702864.00
07/28/2019 06:00,2,0.000,ALERT,211.93,296.66,59.996,1564308004,"201051344001230","174011545737251",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,1376971.8,1376971.8,9810,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564308048,702865.00
07/28/2019 06:00,2,0.000,ALERT,211.70,296.36,60.001,1564308004,"201051344000646","174011545737251",0.00,19.30,0,293.36,298.77,0.0,0.0,0.000,1370992.1,1370992.1,9785,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564308050,702866.00
07/28/2019 06:00,2,0.000,ALERT,212.38,297.57,60.001,1564308004,"201051344000867","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1367127.7,1367127.7,9780,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308052,702867.00
07/28/2019 06:00,2,0.000,ALERT,212.83,296.96,60.001,1564308004,"201051344000633","174011545737251",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,1363877.2,1363877.2,9788,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564308054,702868.00
07/28/2019 06:00,2,0.000,ALERT,211.70,296.36,60.033,1564308004,"201051344000955","174011545737251",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,1391726.5,1391726.5,9782,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308055,702869.00
07/28/2019 06:00,2,0.000,ALERT,212.38,296.66,59.985,1564308004,"201051344000648","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1377443.6,1377443.6,9768,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308057,702870.00
07/28/2019 06:00,2,0.000,ALERT,212.61,297.26,60.017,1564308004,"201051344000645","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1383212.0,1383212.0,9774,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308059,702871.00
07/28/2019 06:00,2,0.000,ALERT,212.16,297.87,59.996,1564308004,"201051344000569","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1400425.7,1400425.7,9771,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308061,702872.00
07/28/2019 06:00,2,0.000,ALERT,212.38,296.96,59.990,1564308004,"179051228000119","174011545737251",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,186400.8,186400.8,9863,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564308063,702873.00
07/28/2019 06:15,2,0.000,ALERT,212.16,298.47,60.012,1564308904,"201051344000579","174011545737251",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,1401866.8,1401866.8,9778,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564308906,702874.00
07/28/2019 06:15,2,0.000,ALERT,212.16,296.36,60.022,1564308904,"201051344001025","174011545737251",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,1387151.8,1387151.8,9774,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308908,702875.00
07/28/2019 06:15,2,0.000,ALERT,212.16,296.96,60.012,1564308904,"201051344001093","174011545737251",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,1368846.5,1368846.5,9800,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308910,702876.00
07/28/2019 06:15,2,0.000,ALERT,212.16,298.17,60.028,1564308904,"201051344000458","174011545737251",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,1382412.3,1382412.3,9765,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308911,702877.00
07/28/2019 06:15,2,0.000,ALERT,211.93,297.57,60.022,1564308904,"201051344000890","174011545737251",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1384116.2,1384116.2,9777,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308913,702878.00
07/28/2019 06:15,2,0.000,ALERT,212.16,298.17,60.028,1564308904,"201051344000988","174011545737251",0.00,19.30,0,293.06,299.07,0.0,0.0,0.000,1049104.3,1049104.3,9775,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308915,702879.00
07/28/2019 06:15,2,0.000,ALERT,212.61,297.57,60.028,1564308904,"201051344000582","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1361221.8,1361221.8,9767,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308917,702880.00
07/28/2019 06:15,2,0.000,ALERT,212.38,298.77,60.028,1564308904,"201051344000868","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1369219.2,1369219.2,9764,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308919,702881.00
07/28/2019 06:15,2,0.000,ALERT,212.83,298.77,60.017,1564308904,"201051344000576","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1385207.6,1385207.6,9793,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308921,702882.00
07/28/2019 06:15,2,0.000,ALERT,212.38,297.87,60.028,1564308904,"201051344001158","174011545737251",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1362688.3,1362688.3,9766,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308922,702883.00
07/28/2019 06:15,2,0.000,ALERT,212.38,296.66,60.033,1564308904,"201051344000917","174011545737251",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,1378440.5,1378440.5,9800,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308924,702884.00
07/28/2019 06:15,2,0.000,ALERT,212.38,296.36,60.028,1564308904,"201051344000417","174011545737251",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,1088579.4,1088579.4,9799,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308926,702885.00
07/28/2019 06:15,2,0.000,ALERT,212.61,296.96,60.070,1564308904,"201051344000685","174011545737251",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,1384396.9,1384396.9,9781,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308928,702886.00
07/28/2019 06:15,2,0.000,ALERT,212.38,296.36,60.006,1564308904,"201051344000651","174011545737251",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,1378889.9,1378889.9,9773,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308930,702887.00
07/28/2019 06:15,2,0.000,ALERT,212.16,299.07,60.065,1564308904,"201051344000594","174011545737251",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,1388720.5,1388720.5,9774,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308932,702888.00
07/28/2019 06:15,2,0.000,ALERT,212.38,297.87,60.038,1564308904,"201051344000469","174011545737251",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1368978.7,1368978.7,9783,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308934,702889.00
07/28/2019 06:15,2,0.000,ALERT,212.38,297.26,60.038,1564308904,"201051344000585","174011545737251",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,1394606.0,1394606.0,9770,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564308936,702890.00
07/28/2019 06:15,2,0.000,ALERT,212.83,298.17,60.017,1564308904,"201051344000853","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1391707.2,1391707.2,9780,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564308937,702891.00
07/28/2019 06:15,2,0.000,ALERT,212.61,297.26,60.033,1564308904,"201051344001145","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1393266.1,1393266.1,9800,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308939,702892.00
07/28/2019 06:15,2,0.000,ALERT,212.38,296.96,60.033,1564308904,"201051344000438","174011545737251",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1386774.8,1386774.8,9772,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308941,702893.00
07/28/2019 06:15,2,0.000,ALERT,211.93,296.96,60.028,1564308904,"201051344001135","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1374460.4,1374460.4,9767,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564308943,702894.00
07/28/2019 06:15,2,0.000,ALERT,212.38,298.47,60.043,1564308904,"201051344000983","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1389956.1,1389956.1,9772,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308945,702895.00
07/28/2019 06:15,2,0.000,ALERT,212.38,296.66,60.038,1564308904,"201051344001203","174011545737251",0.00,19.00,0,294.26,299.97,0.0,0.0,0.000,1382553.2,1382553.2,9788,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308947,702896.00
07/28/2019 06:15,2,0.000,ALERT,212.16,297.26,60.038,1564308904,"201051344001230","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1376971.8,1376971.8,9812,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308948,702897.00
07/28/2019 06:15,2,0.000,ALERT,211.93,296.66,60.038,1564308904,"201051344000646","174011545737251",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,1370992.1,1370992.1,9787,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308950,702898.00
07/28/2019 06:15,2,0.000,ALERT,212.61,298.17,59.990,1564308904,"201051344000867","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1367127.7,1367127.7,9782,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308952,702899.00
07/28/2019 06:15,2,0.000,ALERT,213.06,297.87,60.043,1564308904,"201051344000633","174011545737251",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,1363877.2,1363877.2,9790,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308954,702900.00
07/28/2019 06:15,2,0.000,ALERT,211.93,297.26,60.038,1564308904,"201051344000955","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1391726.5,1391726.5,9784,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564308956,702901.00
07/28/2019 06:15,2,0.000,ALERT,212.61,297.57,60.022,1564308904,"201051344000648","174011545737251",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,1377443.6,1377443.6,9770,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308957,702902.00
07/28/2019 06:15,2,0.000,ALERT,212.83,298.17,60.038,1564308904,"201051344000645","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1383212.0,1383212.0,9776,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308959,702903.00
07/28/2019 06:15,2,0.000,ALERT,212.38,298.77,60.043,1564308904,"201051344000569","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1400425.7,1400425.7,9773,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564308961,702904.00
07/28/2019 06:15,2,0.000,ALERT,212.61,297.57,60.043,1564308904,"179051228000119","174011545737251",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,186400.8,186400.8,9865,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564308963,702905.00
07/28/2019 06:30,2,0.096,ALERT,213.06,298.77,60.022,1564309804,"201051344000579","174011545737251",28.21,19.50,0,296.96,300.27,2.8,0.7,0.000,1401866.8,1401866.8,9780,0,0,0,L,1122011218,1,121.33,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1564309806,702906.00
07/28/2019 06:30,2,0.064,ALERT,213.29,296.96,60.012,1564309804,"201051344001025","174011545737251",28.11,18.70,0,294.56,299.97,1.9,0.0,0.000,1387151.8,1387151.8,9776,0,0,0,L,1122011218,1,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1564309808,702907.00
07/28/2019 06:30,2,0.000,ALERT,213.29,297.26,60.022,1564309804,"201051344001093","174011545737251",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,1368846.5,1368846.5,9802,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564309809,702908.00
07/28/2019 06:30,2,0.000,ALERT,212.83,298.47,60.033,1564309804,"201051344000458","174011545737251",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,1382412.3,1382412.3,9767,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564309811,702909.00
07/28/2019 06:30,2,0.094,ALERT,213.29,297.87,60.022,1564309804,"201051344000890","174011545737251",28.03,19.30,0,295.46,300.57,2.7,0.6,0.000,1384116.2,1384116.2,9779,0,0,0,L,1122011218,1,122.46,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1564309813,702910.00
07/28/2019 06:30,2,0.057,ALERT,212.83,298.17,60.022,1564309804,"201051344000988","174011545737251",17.10,19.50,0,293.96,299.67,0.9,0.0,0.000,1049104.3,1049104.3,9777,0,0,0,L,1122011218,1,121.10,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1564309815,702911.00
07/28/2019 06:30,2,0.066,ALERT,213.74,298.47,60.065,1564309804,"201051344000582","174011545737251",27.73,19.00,0,295.76,300.27,1.9,0.0,0.000,1361221.8,1361221.8,9769,0,0,0,L,1122011218,1,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1564309817,702912.00
07/28/2019 06:30,2,0.080,ALERT,213.06,298.77,60.022,1564309804,"201051344000868","174011545737251",27.71,19.30,0,296.96,300.57,2.3,0.3,0.000,1369219.2,1369219.2,9766,0,0,0,L,1122011218,1,121.33,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1564309819,702913.00
07/28/2019 06:30,2,0.068,ALERT,213.51,298.77,60.028,1564309804,"201051344000576","174011545737251",27.47,19.30,0,296.06,299.97,1.9,0.0,0.000,1385207.6,1385207.6,9795,0,0,0,L,1122011218,1,121.55,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1564309820,702914.00
07/28/2019 06:30,2,0.055,ALERT,213.06,297.87,60.028,1564309804,"201051344001158","174011545737251",27.93,19.00,0,295.46,299.37,1.6,0.0,0.000,1362688.3,1362688.3,9768,0,0,0,L,1122011218,1,121.33,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1564309822,702915.00
07/28/2019 06:30,2,0.000,ALERT,213.29,296.96,60.017,1564309804,"201051344000917","174011545737251",0.00,19.80,0,293.66,299.07,0.0,0.0,0.000,1378440.5,1378440.5,9802,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564309824,702916.00
07/28/2019 06:30,2,0.109,ALERT,213.51,296.96,60.022,1564309804,"201051344000417","174011545737251",18.19,19.30,0,294.26,298.77,2.0,0.0,0.000,1088579.4,1088579.4,9801,0,0,0,L,1122011218,1,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1564309826,702917.00
07/28/2019 06:30,2,0.041,ALERT,213.74,297.57,60.033,1564309804,"201051344000685","174011545737251",27.93,19.30,0,294.86,299.37,1.2,0.0,0.000,1384396.9,1384396.9,9783,0,0,0,L,1122011218,1,122.91,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1564309828,702918.00
07/28/2019 06:30,2,0.113,ALERT,213.51,296.96,59.996,1564309804,"201051344000651","174011545737251",14.47,18.70,0,294.56,299.07,1.7,0.0,0.000,1378889.9,1378889.9,9775,0,0,0,L,1122011218,1,122.68,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1564309830,702919.00
07/28/2019 06:30,2,0.070,ALERT,212.61,298.77,60.028,1564309804,"201051344000594","174011545737251",28.29,19.30,0,296.06,299.97,2.0,0.0,0.000,1388720.5,1388720.5,9776,0,0,0,L,1122011218,1,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1564309832,702920.00
07/28/2019 06:30,2,0.127,ALERT,213.06,298.17,60.054,1564309804,"201051344000469","174011545737251",15.53,18.70,0,295.16,299.37,2.0,0.0,0.000,1368978.7,1368978.7,9785,0,0,0,L,1122011218,1,121.10,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1564309834,702921.00
07/28/2019 06:30,2,0.133,ALERT,213.51,297.57,60.049,1564309804,"201051344000585","174011545737251",13.82,19.30,0,294.56,299.67,1.9,0.0,0.000,1394606.0,1394606.0,9772,0,0,0,L,1122011218,1,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1564309835,702922.00
07/28/2019 06:30,2,0.061,ALERT,213.74,298.17,60.022,1564309804,"201051344000853","174011545737251",28.23,19.00,0,296.06,299.97,1.8,0.0,0.000,1391707.2,1391707.2,9782,0,0,0,L,1122011218,1,122.23,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1564309837,702923.00
07/28/2019 06:30,2,0.000,ALERT,213.51,297.87,60.017,1564309804,"201051344001145","174011545737251",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,1393266.1,1393266.1,9802,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564309839,702924.00
07/28/2019 06:30,2,0.119,ALERT,213.51,297.26,60.038,1564309804,"201051344000438","174011545737251",13.76,19.00,0,295.16,299.97,1.6,0.0,0.000,1386774.8,1386774.8,9774,0,0,0,L,1122011218,1,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1564309841,702925.00
07/28/2019 06:30,2,0.135,ALERT,213.06,297.26,60.022,1564309804,"201051344001135","174011545737251",16.26,19.00,0,294.86,299.97,2.2,0.2,0.000,1374460.4,1374460.4,9769,0,0,0,L,1122011218,1,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1564309843,702926.00
07/28/2019 06:30,2,0.129,ALERT,213.06,298.77,60.033,1564309804,"201051344000983","174011545737251",14.95,19.50,0,296.66,300.27,2.0,0.0,0.000,1389956.1,1389956.1,9774,0,0,0,L,1122011218,1,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1564309845,702927.00
07/28/2019 06:30,2,0.076,ALERT,213.29,297.26,60.033,1564309804,"201051344001203","174011545737251",27.81,19.00,0,294.86,301.17,2.1,0.2,0.000,1382553.2,1382553.2,9790,0,0,0,L,1122011218,1,122.68,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1564309846,702928.00
07/28/2019 06:30,2,0.078,ALERT,213.29,297.57,60.049,1564309804,"201051344001230","174011545737251",27.65,19.00,0,295.16,299.67,2.2,0.2,0.000,1376971.8,1376971.8,9814,0,0,0,L,1122011218,1,122.23,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564309848,702929.00
07/28/2019 06:30,2,0.111,ALERT,212.83,296.96,60.033,1564309804,"201051344000646","174011545737251",15.35,19.00,0,294.26,299.07,1.7,0.0,0.000,1370992.1,1370992.1,9789,0,0,0,L,1122011218,1,122.23,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1564309850,702930.00
07/28/2019 06:30,2,0.115,ALERT,213.29,298.47,60.022,1564309804,"201051344000867","174011545737251",14.83,19.80,0,295.76,300.27,1.8,0.0,0.000,1367127.7,1367127.7,9784,0,0,0,L,1122011218,1,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1564309852,702931.00
07/28/2019 06:30,2,0.066,ALERT,213.74,297.87,60.033,1564309804,"201051344000633","174011545737251",28.03,19.00,0,294.56,299.07,1.9,0.0,0.000,1363877.2,1363877.2,9792,0,0,0,L,1122011218,1,122.01,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1564309854,702932.00
07/28/2019 06:30,2,0.133,ALERT,212.83,297.26,60.033,1564309804,"201051344000955","174011545737251",15.80,19.30,0,295.16,299.37,2.1,0.1,0.000,1391726.5,1391726.5,9786,0,0,0,L,1122011218,1,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1564309856,702933.00
07/28/2019 06:30,2,0.115,ALERT,213.29,297.57,60.012,1564309804,"201051344000648","174011545737251",15.53,19.00,0,295.76,299.67,1.8,0.0,0.000,1377443.6,1377443.6,9772,0,0,0,L,1122011218,1,121.33,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1564309858,702934.00
07/28/2019 06:30,2,0.096,ALERT,213.51,298.47,60.028,1564309804,"201051344000645","174011545737251",16.70,19.80,0,296.36,299.67,1.6,0.0,0.000,1383212.0,1383212.0,9778,0,0,0,L,1122011218,1,122.01,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1564309859,702935.00
07/28/2019 06:30,2,0.117,ALERT,213.06,299.07,60.028,1564309804,"201051344000569","174011545737251",16.18,19.50,0,296.96,300.57,1.9,0.0,0.000,1400425.7,1400425.7,9775,0,0,0,L,1122011218,1,121.10,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1564309861,702936.00
07/28/2019 06:30,2,0.119,ALERT,213.29,297.87,60.022,1564309804,"179051228000119","174011545737251",28.01,21.00,0,294.86,299.67,3.4,1.4,0.000,186400.8,186400.8,9867,0,0,0,L,46974696,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564309863,702937.00
07/28/2019 06:45,2,0.227,ALERT,212.38,335.44,60.049,1564310704,"201051344000579","174011545737251",25.07,20.00,0,296.96,346.86,5.7,3.6,0.004,1401867.3,1401867.3,9782,0,0,0,L,1122011218,1,120.88,121.55,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1564310706,702938.00
07/28/2019 06:45,2,0.176,ALERT,212.16,333.03,60.012,1564310704,"201051344001025","174011545737251",25.29,19.50,0,294.86,346.26,4.5,2.5,0.000,1387152.1,1387152.1,9778,0,0,0,L,1122011218,1,121.55,121.33,0100,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1564310708,702939.00
07/28/2019 06:45,2,0.207,ALERT,212.38,325.22,60.028,1564310704,"201051344001093","174011545737251",22.94,20.00,0,295.16,333.63,4.8,2.7,0.000,1368846.9,1368846.9,9804,0,0,0,L,1122011218,1,121.78,121.33,0100,19,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1564310710,702940.00
07/28/2019 06:45,2,0.188,ALERT,212.16,335.14,60.028,1564310704,"201051344000458","174011545737251",25.05,20.70,0,296.06,348.36,4.8,2.7,0.000,1382412.6,1382412.6,9769,0,0,0,L,1122011218,1,121.10,122.01,0200,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564310712,702941.00
07/28/2019 06:45,2,0.174,ALERT,212.38,333.63,60.022,1564310704,"201051344000890","174011545737251",27.00,19.80,0,295.76,341.75,4.8,2.7,0.000,1384116.6,1384116.6,9781,0,0,0,L,1122011218,1,122.01,120.88,0100,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1564310714,702942.00
