ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 06:45,2,0.133,ALERT,212.16,299.37,60.022,1564310704,"201051344000988","174011545737251",17.93,19.80,0,293.96,300.57,2.5,0.4,0.000,1049104.3,1049104.3,9779,0,0,0,L,1122011218,1,120.88,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1564310715,702943.00
07/28/2019 06:45,2,0.180,ALERT,212.83,334.84,60.017,1564310704,"201051344000582","174011545737251",24.77,19.50,0,296.06,347.16,4.5,2.5,0.000,1361222.1,1361222.1,9771,0,0,0,L,1122011218,1,121.78,121.55,0100,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564310717,702944.00
07/28/2019 06:45,2,0.176,ALERT,212.38,335.74,60.022,1564310704,"201051344000868","174011545737251",26.10,19.80,0,296.96,345.36,4.7,2.6,0.004,1369219.6,1369219.6,9768,0,0,0,L,1122011218,1,120.88,122.23,0100,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1564310719,702945.00
07/28/2019 06:45,2,0.188,ALERT,212.61,336.94,60.022,1564310704,"201051344000576","174011545737251",23.66,19.80,0,296.36,349.86,4.5,2.4,0.000,1385207.9,1385207.9,9797,0,0,0,L,1122011218,1,121.33,121.78,0100,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1564310721,702946.00
07/28/2019 06:45,2,0.184,ALERT,212.38,335.44,59.996,1564310704,"201051344001158","174011545737251",24.33,19.50,0,295.76,347.46,4.5,2.4,0.004,1362688.6,1362688.6,9770,0,0,0,L,1122011218,1,120.88,121.78,0100,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1564310723,702947.00
07/28/2019 06:45,2,0.176,ALERT,212.38,327.02,60.022,1564310704,"201051344000917","174011545737251",23.60,20.30,0,293.96,333.93,4.2,2.2,0.000,1378440.7,1378440.7,9804,0,0,0,L,1122011218,1,121.78,121.55,0100,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1564310725,702948.00
07/28/2019 06:45,2,0.156,ALERT,212.38,296.66,60.022,1564310704,"201051344000417","174011545737251",19.00,19.50,0,294.86,298.17,3.0,1.0,0.000,1088579.6,1088579.6,9803,0,0,0,L,1122011218,1,121.55,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1564310727,702949.00
07/28/2019 06:45,2,0.166,ALERT,212.61,334.84,60.033,1564310704,"201051344000685","174011545737251",23.78,19.80,0,295.16,348.06,4.0,2.0,0.000,1384397.1,1384397.1,9785,0,0,0,L,1122011218,1,122.46,121.10,0100,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564310729,702950.00
07/28/2019 06:45,2,0.189,ACTIVE,212.38,334.84,60.028,1564310704,"201051344000651","174011545737251",24.09,19.30,0,294.86,345.96,4.6,2.5,0.004,1378890.2,1378890.2,9777,0,0,0,L,1122011218,1,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564310730,702951.00
07/28/2019 06:45,2,0.191,ALERT,212.16,335.74,60.059,1564310704,"201051344000594","174011545737251",24.23,20.00,0,296.36,346.56,4.8,2.7,0.004,1388720.8,1388720.8,9778,0,0,0,L,1122011218,1,121.10,121.55,0100,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564310731,702952.00
07/28/2019 06:45,2,0.191,ACTIVE,212.38,335.74,60.028,1564310704,"201051344000469","174011545737251",25.88,19.50,0,295.46,347.16,5.1,3.0,0.000,1368979.1,1368979.1,9787,0,0,0,L,1122011218,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564310732,702953.00
07/28/2019 06:45,2,0.205,ACTIVE,212.38,334.54,59.980,1564310704,"201051344000585","174011545737251",25.54,20.00,0,294.56,345.36,5.3,3.2,0.004,1394606.5,1394606.5,9774,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564310733,702954.00
07/28/2019 06:45,2,0.180,ALERT,213.06,337.24,60.054,1564310704,"201051344000853","174011545737251",24.47,20.00,0,296.66,349.86,4.5,2.4,0.004,1391707.4,1391707.4,9784,0,0,0,L,1122011218,1,121.78,122.01,0100,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1564310735,702955.00
07/28/2019 06:45,2,0.170,ALERT,212.61,334.24,60.022,1564310704,"201051344001145","174011545737251",24.37,19.50,0,295.76,335.44,4.2,2.2,0.000,1393266.3,1393266.3,9804,0,0,0,L,1122011218,1,122.01,121.33,0100,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1564310737,702956.00
07/28/2019 06:45,2,0.195,ACTIVE,212.61,334.54,59.996,1564310704,"201051344000438","174011545737251",24.33,19.80,0,295.16,345.66,4.8,2.7,0.004,1386775.1,1386775.1,9776,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564310738,702957.00
07/28/2019 06:45,2,0.184,ACTIVE,211.93,333.03,60.017,1564310704,"201051344001135","174011545737251",27.43,19.80,0,295.16,343.25,5.2,3.1,0.004,1374460.9,1374460.9,9771,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564310739,702958.00
07/28/2019 06:45,2,0.197,ACTIVE,212.38,335.74,60.017,1564310704,"201051344000983","174011545737251",25.21,20.30,0,296.96,346.26,5.1,3.0,0.004,1389956.5,1389956.5,9776,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564310740,702959.00
07/28/2019 06:45,2,0.193,ALERT,212.38,333.63,60.017,1564310704,"201051344001203","174011545737251",24.37,19.50,0,295.16,348.36,4.8,2.7,0.000,1382553.6,1382553.6,9792,0,0,0,L,1122011218,1,122.23,121.10,0100,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1564310742,702960.00
07/28/2019 06:45,2,0.189,ALERT,212.16,326.42,60.017,1564310704,"201051344001230","174011545737251",22.20,19.30,0,295.46,333.33,4.3,2.2,0.000,1376972.0,1376972.0,9816,0,0,0,L,1122011218,1,122.01,120.88,0100,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1564310744,702961.00
07/28/2019 06:45,2,0.193,ACTIVE,211.93,333.63,60.006,1564310704,"201051344000646","174011545737251",25.07,19.80,0,294.26,345.36,4.9,2.8,0.009,1370992.4,1370992.4,9791,0,0,0,L,1122011218,1,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564310745,702962.00
07/28/2019 06:45,2,0.193,ACTIVE,212.61,335.44,60.017,1564310704,"201051344000867","174011545737251",24.25,20.30,0,296.66,347.46,4.8,2.7,0.004,1367128.0,1367128.0,9786,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564310745,702963.00
07/28/2019 06:45,2,0.195,ALERT,212.83,337.54,60.012,1564310704,"201051344000633","174011545737251",24.27,19.50,0,294.86,348.96,4.8,2.7,0.004,1363877.5,1363877.5,9794,0,0,0,L,1122011218,1,121.55,122.01,0100,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1564310747,702964.00
07/28/2019 06:45,2,0.213,ACTIVE,211.93,333.33,60.012,1564310704,"201051344000955","174011545737251",25.03,20.00,0,295.16,344.45,5.4,3.3,0.000,1391726.9,1391726.9,9788,0,0,0,L,1122011218,1,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564310748,702965.00
07/28/2019 06:45,2,0.164,ACTIVE,212.61,335.74,59.985,1564310704,"201051344000648","174011545737251",27.35,19.50,0,296.06,344.15,4.6,2.5,0.004,1377444.0,1377444.0,9774,0,0,0,L,1122011218,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564310749,702966.00
07/28/2019 06:45,2,0.168,ACTIVE,212.83,335.74,60.017,1564310704,"201051344000645","174011545737251",25.92,20.30,0,296.66,360.99,4.4,2.4,0.004,1383212.3,1383212.3,9780,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564310750,702967.00
07/28/2019 06:45,2,0.186,ACTIVE,212.38,336.04,60.012,1564310704,"201051344000569","174011545737251",25.82,20.30,0,297.26,349.56,4.9,2.8,0.004,1400426.0,1400426.0,9777,0,0,0,L,1122011218,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564310751,702968.00
07/28/2019 06:45,2,0.227,ALERT,212.61,335.74,60.012,1564310704,"179051228000119","174011545737251",26.36,21.80,0,294.86,338.44,6.1,3.9,0.000,186401.4,186401.4,9869,0,0,0,L,46974696,1,121.33,122.46,0000,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1564310753,702969.00
07/28/2019 07:00,2,0.277,ACTIVE,212.38,335.14,60.022,1564311604,"201051344000579","174011545737251",28.01,21.30,0,297.57,339.95,7.9,5.7,0.018,1401868.5,1401868.5,9784,0,0,0,L,1122011218,1,121.10,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311606,702970.00
07/28/2019 07:00,2,0.242,ACTIVE,212.38,333.63,60.022,1564311604,"201051344001025","174011545737251",26.98,20.30,0,294.86,338.14,6.6,4.5,0.018,1387153.0,1387153.0,9780,0,0,0,L,1122011218,1,121.55,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311607,702971.00
07/28/2019 07:00,2,0.250,ACTIVE,212.38,334.54,60.022,1564311604,"201051344001093","174011545737251",27.31,21.00,0,295.46,339.34,6.9,4.7,0.013,1368847.8,1368847.8,9806,0,0,0,L,1122011218,1,121.78,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311608,702972.00
07/28/2019 07:00,2,0.248,ACTIVE,212.38,335.44,60.028,1564311604,"201051344000458","174011545737251",27.00,21.50,0,297.26,339.65,6.8,4.7,0.018,1382413.4,1382413.4,9771,0,0,0,L,1122011218,1,121.33,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311609,702973.00
07/28/2019 07:00,2,0.246,ACTIVE,212.16,333.33,60.033,1564311604,"201051344000890","174011545737251",27.79,21.00,0,295.76,338.44,7.0,4.8,0.022,1384117.5,1384117.5,9783,0,0,0,L,1122011218,1,122.01,120.65,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311610,702974.00
07/28/2019 07:00,2,0.217,ACTIVE,212.16,337.24,60.033,1564311604,"201051344000988","174011545737251",17.87,21.00,0,295.16,348.66,3.9,1.9,0.018,1049104.6,1049104.6,9781,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311611,702975.00
07/28/2019 07:00,2,0.223,ACTIVE,212.83,334.54,60.022,1564311604,"201051344000582","174011545737251",27.61,20.30,0,296.06,338.14,6.2,4.1,0.018,1361222.9,1361222.9,9773,0,0,0,L,1122011218,1,122.01,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311612,702976.00
07/28/2019 07:00,2,0.256,ACTIVE,212.38,336.64,59.980,1564311604,"201051344000868","174011545737251",26.90,20.70,0,297.57,339.95,7.0,4.8,0.022,1369220.5,1369220.5,9770,0,0,0,L,1122011218,1,121.10,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311613,702977.00
07/28/2019 07:00,2,0.238,ACTIVE,212.83,337.24,60.028,1564311604,"201051344000576","174011545737251",27.49,20.70,0,296.96,340.55,6.7,4.5,0.018,1385208.8,1385208.8,9799,0,0,0,L,1122011218,1,121.55,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311613,702978.00
07/28/2019 07:00,2,0.240,ACTIVE,212.38,336.64,60.022,1564311604,"201051344001158","174011545737251",27.08,20.70,0,296.36,339.34,6.6,4.5,0.022,1362689.4,1362689.4,9772,0,0,0,L,1122011218,1,120.88,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311614,702979.00
07/28/2019 07:00,2,0.225,ACTIVE,212.38,334.84,60.022,1564311604,"201051344000917","174011545737251",27.53,21.50,0,293.66,346.56,6.3,4.2,0.009,1378441.5,1378441.5,9806,0,0,0,L,1122011218,1,121.55,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311615,702980.00
07/28/2019 07:00,2,0.158,ACTIVE,212.38,296.66,59.990,1564311604,"201051344000417","174011545737251",20.04,20.00,0,294.56,299.07,3.2,1.2,0.000,1088579.8,1088579.8,9805,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311616,702981.00
07/28/2019 07:00,2,0.209,ACTIVE,212.61,335.14,60.017,1564311604,"201051344000685","174011545737251",27.31,20.70,0,295.16,338.44,5.8,3.7,0.018,1384397.8,1384397.8,9787,0,0,0,L,1122011218,1,122.46,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311617,702982.00
07/28/2019 07:00,2,0.232,ALERT,212.38,334.54,60.012,1564311604,"201051344000651","174011545737251",27.15,20.00,0,295.16,338.44,6.4,4.3,0.018,1378891.0,1378891.0,9778,0,0,0,L,1122011218,1,122.23,121.10,0002,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311619,702983.00
07/28/2019 07:00,2,0.250,ACTIVE,212.16,336.04,60.022,1564311604,"201051344000594","174011545737251",26.86,21.00,0,296.36,339.65,6.9,4.7,0.022,1388721.7,1388721.7,9780,0,0,0,L,1122011218,1,121.33,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311620,702984.00
07/28/2019 07:00,2,0.258,ALERT,212.38,336.34,60.017,1564311604,"201051344000469","174011545737251",26.88,20.30,0,295.46,339.95,7.0,4.9,0.027,1368980.1,1368980.1,9788,0,0,0,L,1122011218,1,120.88,122.01,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311622,702985.00
07/28/2019 07:00,2,0.266,ALERT,212.61,334.54,60.017,1564311604,"201051344000585","174011545737251",27.73,21.00,0,294.86,339.04,7.5,5.3,0.018,1394607.5,1394607.5,9775,0,0,0,L,1122011218,1,121.33,121.78,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311624,702986.00
07/28/2019 07:00,2,0.248,ACTIVE,213.06,337.54,60.022,1564311604,"201051344000853","174011545737251",27.06,21.00,0,296.96,340.85,6.8,4.7,0.022,1391708.3,1391708.3,9786,0,0,0,L,1122011218,1,121.78,122.23,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311625,702987.00
07/28/2019 07:00,2,0.223,ACTIVE,212.61,334.84,60.006,1564311604,"201051344001145","174011545737251",27.33,20.70,0,295.76,339.34,6.2,4.1,0.018,1393267.1,1393267.1,9806,0,0,0,L,1122011218,1,121.78,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311626,702988.00
07/28/2019 07:00,2,0.238,ALERT,212.38,334.24,60.017,1564311604,"201051344000438","174011545737251",27.81,20.70,0,295.46,338.44,6.8,4.6,0.018,1386776.0,1386776.0,9777,0,0,0,L,1122011218,1,122.01,121.33,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311628,702989.00
07/28/2019 07:00,2,0.266,ALERT,211.93,333.63,60.017,1564311604,"201051344001135","174011545737251",26.92,20.70,0,295.46,338.14,7.3,5.1,0.022,1374461.9,1374461.9,9772,0,0,0,L,1122011218,1,121.55,121.10,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311630,702990.00
07/28/2019 07:00,2,0.260,ALERT,212.38,335.44,60.017,1564311604,"201051344000983","174011545737251",27.65,21.30,0,297.57,339.34,7.3,5.1,0.022,1389957.5,1389957.5,9777,0,0,0,L,1122011218,1,121.33,121.55,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311632,702991.00
07/28/2019 07:00,2,0.240,ACTIVE,212.61,333.63,60.012,1564311604,"201051344001203","174011545737251",27.45,20.70,0,295.46,339.65,6.7,4.6,0.018,1382554.5,1382554.5,9794,0,0,0,L,1122011218,1,122.23,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311633,702992.00
07/28/2019 07:00,2,0.240,ACTIVE,212.16,333.63,60.012,1564311604,"201051344001230","174011545737251",26.26,20.30,0,294.86,337.54,6.4,4.3,0.013,1376972.8,1376972.8,9818,0,0,0,L,1122011218,1,121.78,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311634,702993.00
07/28/2019 07:00,2,0.242,ALERT,211.93,334.84,60.006,1564311604,"201051344000646","174011545737251",27.63,21.00,0,294.56,337.54,6.8,4.6,0.022,1370993.4,1370993.4,9792,0,0,0,L,1122011218,1,121.78,121.10,0002,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311635,702994.00
07/28/2019 07:00,2,0.248,ALERT,212.61,335.74,60.001,1564311604,"201051344000867","174011545737251",27.33,21.50,0,296.66,339.65,6.9,4.8,0.013,1367128.9,1367128.9,9787,0,0,0,L,1122011218,1,121.55,121.78,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311637,702995.00
07/28/2019 07:00,2,0.246,ACTIVE,212.83,338.14,60.012,1564311604,"201051344000633","174011545737251",27.49,21.00,0,294.86,342.05,6.9,4.7,0.018,1363878.5,1363878.5,9796,0,0,0,L,1122011218,1,121.78,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311638,702996.00
07/28/2019 07:00,2,0.258,ALERT,211.93,333.93,60.043,1564311604,"201051344000955","174011545737251",27.89,21.00,0,294.56,337.84,7.3,5.1,0.022,1391728.0,1391728.0,9789,0,0,0,L,1122011218,1,121.10,121.33,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311640,702997.00
07/28/2019 07:00,2,0.254,ALERT,212.61,336.34,60.012,1564311604,"201051344000648","174011545737251",27.17,20.30,0,296.66,340.55,7.0,4.9,0.022,1377444.9,1377444.9,9775,0,0,0,L,1122011218,1,120.88,122.23,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311642,702998.00
07/28/2019 07:00,2,0.234,ALERT,212.83,336.94,60.006,1564311604,"201051344000645","174011545737251",26.70,21.30,0,297.26,339.95,6.4,4.3,0.022,1383213.1,1383213.1,9781,0,0,0,L,1122011218,1,121.78,122.01,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311644,702999.00
07/28/2019 07:00,2,0.252,ALERT,212.61,336.04,60.038,1564311604,"201051344000569","174011545737251",26.98,21.30,0,298.17,339.65,6.9,4.8,0.022,1400426.9,1400426.9,9778,0,0,0,L,1122011218,1,120.88,122.01,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311646,703000.00
07/28/2019 07:00,2,0.297,ACTIVE,212.61,339.34,59.996,1564311604,"179051228000119","174011545737251",26.72,22.80,0,294.86,348.66,8.0,5.8,0.022,186402.6,186402.6,9871,0,0,0,L,46974696,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564311647,703001.00
07/28/2019 07:15,2,0.350,ACTIVE,213.29,335.44,60.006,1564312504,"201051344000579","174011545737251",27.59,22.30,0,320.41,341.15,9.8,7.5,0.044,1401870.1,1401870.1,9785,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312505,703002.00
07/28/2019 07:15,2,0.311,ACTIVE,213.96,335.74,60.001,1564312504,"201051344001025","174011545737251",26.90,21.30,0,321.31,340.55,8.5,6.2,0.040,1387154.3,1387154.3,9781,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312506,703003.00
07/28/2019 07:15,2,0.314,ACTIVE,214.19,337.24,60.022,1564312504,"201051344001093","174011545737251",27.14,21.80,0,322.81,341.75,8.6,6.4,0.035,1368849.2,1368849.2,9807,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312507,703004.00
07/28/2019 07:15,2,0.314,ACTIVE,213.29,335.74,60.006,1564312504,"201051344000458","174011545737251",27.15,22.00,0,321.01,340.85,8.7,6.5,0.044,1382414.8,1382414.8,9772,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312508,703005.00
07/28/2019 07:15,2,0.314,ACTIVE,213.96,336.34,60.001,1564312504,"201051344000890","174011545737251",27.33,21.80,0,322.21,340.55,8.7,6.5,0.035,1384118.9,1384118.9,9784,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312509,703006.00
07/28/2019 07:15,2,0.297,ACTIVE,213.29,337.24,60.001,1564312504,"201051344000988","174011545737251",17.95,21.50,0,308.09,357.98,5.4,3.3,0.027,1049105.3,1049105.3,9782,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312510,703007.00
07/28/2019 07:15,2,0.299,ACTIVE,214.41,337.84,60.012,1564312504,"201051344000582","174011545737251",26.62,21.30,0,321.91,340.25,8.1,5.9,0.040,1361224.1,1361224.1,9774,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312511,703008.00
07/28/2019 07:15,2,0.328,ACTIVE,213.29,336.64,60.001,1564312504,"201051344000868","174011545737251",26.98,21.30,0,320.11,341.45,9.0,6.8,0.035,1369221.9,1369221.9,9771,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312512,703009.00
07/28/2019 07:15,2,0.311,ACTIVE,213.74,337.84,59.996,1564312504,"201051344000576","174011545737251",26.90,21.30,0,321.31,342.05,8.5,6.3,0.040,1385210.1,1385210.1,9800,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312513,703010.00
07/28/2019 07:15,2,0.307,ACTIVE,213.29,336.64,60.038,1564312504,"201051344001158","174011545737251",27.61,21.30,0,320.11,341.15,8.6,6.4,0.044,1362690.7,1362690.7,9773,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312514,703011.00
07/28/2019 07:15,2,0.289,ACTIVE,213.96,336.64,59.996,1564312504,"201051344000917","174011545737251",27.37,22.30,0,318.61,348.66,8.0,5.8,0.035,1378442.7,1378442.7,9807,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312515,703012.00
07/28/2019 07:15,2,0.160,ACTIVE,213.96,298.47,59.975,1564312504,"201051344000417","174011545737251",20.48,20.70,0,286.74,314.10,3.4,1.3,0.000,1088580.2,1088580.2,9806,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312516,703013.00
07/28/2019 07:15,2,0.271,ACTIVE,214.19,337.54,60.001,1564312504,"201051344000685","174011545737251",27.35,21.50,0,323.11,340.55,7.5,5.4,0.035,1384398.9,1384398.9,9788,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312517,703014.00
07/28/2019 07:15,2,0.301,ACTIVE,214.19,337.24,60.001,1564312504,"201051344000651","174011545737251",27.06,21.00,0,323.41,340.55,8.2,6.0,0.035,1378892.3,1378892.3,9780,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312518,703015.00
07/28/2019 07:15,2,0.311,ACTIVE,213.29,336.34,60.001,1564312504,"201051344000594","174011545737251",27.73,22.00,0,320.11,340.55,8.8,6.6,0.044,1388723.1,1388723.1,9781,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312519,703016.00
07/28/2019 07:15,2,0.326,ACTIVE,213.51,336.94,60.012,1564312504,"201051344000469","174011545737251",27.12,21.00,0,319.51,342.65,9.0,6.7,0.044,1368981.5,1368981.5,9790,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312520,703017.00
07/28/2019 07:15,2,0.338,ACTIVE,214.19,337.54,60.006,1564312504,"201051344000585","174011545737251",27.51,21.80,0,321.61,341.45,9.5,7.2,0.035,1394609.1,1394609.1,9777,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312521,703018.00
07/28/2019 07:15,2,0.314,ACTIVE,213.96,337.84,60.006,1564312504,"201051344000853","174011545737251",27.43,21.80,0,323.72,342.35,8.8,6.5,0.040,1391709.7,1391709.7,9787,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312522,703019.00
07/28/2019 07:15,2,0.281,ACTIVE,214.19,337.24,59.980,1564312504,"201051344001145","174011545737251",27.57,21.30,0,323.41,341.15,7.9,5.7,0.027,1393268.3,1393268.3,9807,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312523,703020.00
07/28/2019 07:15,2,0.309,ACTIVE,213.96,336.64,60.006,1564312504,"201051344000438","174011545737251",27.43,21.50,0,323.41,340.55,8.6,6.4,0.040,1386777.4,1386777.4,9779,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312524,703021.00
07/28/2019 07:15,2,0.336,ACTIVE,213.51,335.14,59.996,1564312504,"201051344001135","174011545737251",27.27,21.50,0,322.21,339.65,9.3,7.1,0.040,1374463.4,1374463.4,9774,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312525,703022.00
07/28/2019 07:15,2,0.322,ACTIVE,213.29,336.04,60.001,1564312504,"201051344000983","174011545737251",28.11,21.80,0,320.41,341.15,9.2,7.0,0.040,1389958.9,1389958.9,9779,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312526,703023.00
07/28/2019 07:15,2,0.303,ACTIVE,213.96,335.44,60.012,1564312504,"201051344001203","174011545737251",27.51,21.30,0,322.51,341.75,8.5,6.2,0.035,1382555.8,1382555.8,9795,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312527,703024.00
07/28/2019 07:15,2,0.295,ACTIVE,213.74,335.74,60.017,1564312504,"201051344001230","174011545737251",27.00,21.30,0,320.71,339.95,8.1,5.9,0.027,1376974.1,1376974.1,9819,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312528,703025.00
07/28/2019 07:15,2,0.307,ACTIVE,213.51,336.04,60.001,1564312504,"201051344000646","174011545737251",27.61,21.80,0,321.01,340.25,8.6,6.4,0.035,1370994.7,1370994.7,9794,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312529,703026.00
07/28/2019 07:15,2,0.326,ACTIVE,213.51,335.44,60.001,1564312504,"201051344000867","174011545737251",27.10,22.00,0,320.11,341.75,9.0,6.7,0.040,1367130.3,1367130.3,9789,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312530,703027.00
07/28/2019 07:15,2,0.314,ACTIVE,213.74,337.84,60.038,1564312504,"201051344000633","174011545737251",27.83,21.50,0,322.21,343.55,8.8,6.6,0.040,1363879.8,1363879.8,9797,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312531,703028.00
07/28/2019 07:15,2,0.326,ACTIVE,213.51,336.04,60.049,1564312504,"201051344000955","174011545737251",27.45,21.50,0,321.31,339.65,9.1,6.9,0.040,1391729.4,1391729.4,9791,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312532,703029.00
07/28/2019 07:15,2,0.326,ACTIVE,213.51,336.64,59.990,1564312504,"201051344000648","174011545737251",26.72,21.30,0,321.91,342.65,8.8,6.6,0.040,1377446.3,1377446.3,9777,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312533,703030.00
07/28/2019 07:15,2,0.309,ACTIVE,213.74,336.34,60.012,1564312504,"201051344000645","174011545737251",26.98,21.80,0,321.91,342.65,8.5,6.3,0.044,1383214.4,1383214.4,9783,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312534,703031.00
07/28/2019 07:15,2,0.318,ACTIVE,213.29,336.34,59.996,1564312504,"201051344000569","174011545737251",27.33,21.80,0,320.11,341.15,8.9,6.6,0.040,1400428.3,1400428.3,9780,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312534,703032.00
07/28/2019 07:15,2,0.363,ACTIVE,213.51,339.95,60.012,1564312504,"179051228000119","174011545737251",27.25,23.50,0,323.41,350.77,10.1,7.8,0.040,186404.2,186404.2,9872,0,0,0,L,46974696,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564312535,703033.00
07/28/2019 07:30,2,0.432,ACTIVE,212.38,336.04,60.022,1564313405,"201051344000579","174011545737251",27.27,23.00,0,331.23,342.35,11.9,9.6,0.057,1401872.3,1401872.3,9786,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313406,703034.00
07/28/2019 07:30,2,0.377,ACTIVE,212.61,335.44,60.065,1564313405,"201051344001025","174011545737251",27.63,21.80,0,330.93,342.05,10.6,8.3,0.053,1387156.1,1387156.1,9782,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313407,703035.00
07/28/2019 07:30,2,0.383,ACTIVE,212.83,336.64,60.017,1564313405,"201051344001093","174011545737251",27.51,22.50,0,330.63,342.05,10.7,8.4,0.053,1368851.0,1368851.0,9808,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313408,703036.00
07/28/2019 07:30,2,0.391,ACTIVE,212.16,336.04,60.028,1564313405,"201051344000458","174011545737251",27.17,22.80,0,330.63,342.05,10.8,8.5,0.062,1382416.7,1382416.7,9773,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313409,703037.00
07/28/2019 07:30,2,0.389,ACTIVE,212.61,335.14,60.033,1564313405,"201051344000890","174011545737251",27.55,22.30,0,330.33,342.35,10.9,8.6,0.053,1384120.8,1384120.8,9785,0,0,0,L,1122011218,1,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313410,703038.00
07/28/2019 07:30,2,0.367,ACTIVE,212.16,336.64,60.022,1564313405,"201051344000988","174011545737251",17.89,22.00,0,329.13,343.25,6.7,4.5,0.035,1049106.2,1049106.2,9783,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313410,703039.00
07/28/2019 07:30,2,0.367,ACTIVE,213.29,336.34,60.022,1564313405,"201051344000582","174011545737251",26.78,21.80,0,330.93,341.45,10.0,7.7,0.053,1361225.8,1361225.8,9775,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313411,703040.00
07/28/2019 07:30,2,0.400,ACTIVE,212.16,336.34,60.028,1564313405,"201051344000868","174011545737251",27.33,22.00,0,330.93,342.05,11.2,8.9,0.057,1369223.9,1369223.9,9772,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313412,703041.00
07/28/2019 07:30,2,0.381,ACTIVE,212.83,337.24,60.028,1564313405,"201051344000576","174011545737251",27.23,22.00,0,331.23,342.95,10.6,8.3,0.057,1385211.9,1385211.9,9801,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313413,703042.00
07/28/2019 07:30,2,0.377,ACTIVE,212.38,336.34,60.028,1564313405,"201051344001158","174011545737251",27.83,22.00,0,330.03,342.65,10.6,8.3,0.062,1362692.6,1362692.6,9774,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313414,703043.00
07/28/2019 07:30,2,0.357,ACTIVE,212.83,336.04,60.033,1564313405,"201051344000917","174011545737251",27.43,22.80,0,329.73,342.65,9.9,7.7,0.049,1378444.4,1378444.4,9808,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313415,703044.00
07/28/2019 07:30,2,0.158,ACTIVE,212.83,296.96,60.033,1564313405,"201051344000417","174011545737251",20.77,21.30,0,295.46,324.62,3.4,1.3,0.000,1088580.5,1088580.5,9807,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313416,703045.00
07/28/2019 07:30,2,0.342,ACTIVE,213.06,336.34,60.033,1564313405,"201051344000685","174011545737251",26.96,22.30,0,330.03,342.95,9.4,7.1,0.057,1384400.4,1384400.4,9789,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313417,703046.00
07/28/2019 07:30,2,0.369,ACTIVE,212.83,336.04,60.028,1564313405,"201051344000651","174011545737251",27.23,21.50,0,331.53,342.35,10.2,8.0,0.049,1378894.1,1378894.1,9781,0,0,0,L,1122011218,1,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313418,703047.00
07/28/2019 07:30,2,0.391,ACTIVE,212.16,336.34,60.033,1564313405,"201051344000594","174011545737251",27.69,22.80,0,329.73,341.45,11.0,8.7,0.053,1388725.0,1388725.0,9782,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313419,703048.00
07/28/2019 07:30,2,0.398,ACTIVE,212.16,336.34,60.028,1564313405,"201051344000469","174011545737251",26.84,21.50,0,329.43,342.65,10.9,8.6,0.066,1368983.4,1368983.4,9791,0,0,0,L,1122011218,1,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313420,703049.00
07/28/2019 07:30,2,0.404,ACTIVE,212.83,336.64,60.033,1564313405,"201051344000585","174011545737251",27.89,22.50,0,330.33,342.35,11.4,9.1,0.057,1394611.1,1394611.1,9778,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313421,703050.00
07/28/2019 07:30,2,0.379,ACTIVE,212.83,337.54,60.033,1564313405,"201051344000853","174011545737251",27.63,22.30,0,331.83,343.85,10.7,8.4,0.057,1391711.5,1391711.5,9788,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313422,703051.00
07/28/2019 07:30,2,0.350,ACTIVE,213.06,336.04,60.028,1564313405,"201051344001145","174011545737251",27.87,22.00,0,332.13,343.25,9.9,7.6,0.053,1393269.9,1393269.9,9808,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313423,703052.00
07/28/2019 07:30,2,0.379,ACTIVE,212.83,335.74,60.038,1564313405,"201051344000438","174011545737251",27.75,22.30,0,330.93,342.35,10.7,8.4,0.053,1386779.2,1386779.2,9780,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313424,703053.00
07/28/2019 07:30,2,0.402,ACTIVE,212.61,335.44,60.017,1564313405,"201051344001135","174011545737251",27.69,22.00,0,330.03,342.05,11.3,9.0,0.057,1374465.4,1374465.4,9775,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313425,703054.00
07/28/2019 07:30,2,0.402,ACTIVE,212.38,335.44,60.028,1564313405,"201051344000983","174011545737251",27.63,22.50,0,330.63,341.75,11.3,9.0,0.062,1389961.0,1389961.0,9780,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313427,703055.00
07/28/2019 07:30,2,0.377,ACTIVE,212.83,334.54,60.022,1564313405,"201051344001203","174011545737251",27.57,22.00,0,330.93,342.95,10.6,8.3,0.057,1382557.6,1382557.6,9796,0,0,0,L,1122011218,1,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313427,703056.00
07/28/2019 07:30,2,0.365,ACTIVE,212.61,335.74,60.033,1564313405,"201051344001230","174011545737251",27.14,22.00,0,329.13,340.55,10.1,7.8,0.053,1376975.7,1376975.7,9820,0,0,0,L,1122011218,1,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313428,703057.00
07/28/2019 07:30,2,0.381,ACTIVE,212.38,335.74,59.990,1564313405,"201051344000646","174011545737251",27.21,22.50,0,328.82,341.15,10.6,8.3,0.053,1370996.6,1370996.6,9795,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313429,703058.00
07/28/2019 07:30,2,0.402,ACTIVE,212.38,335.74,60.017,1564313405,"201051344000867","174011545737251",27.12,22.50,0,330.33,342.35,11.1,8.8,0.057,1367132.3,1367132.3,9790,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313430,703059.00
07/28/2019 07:30,2,0.396,ACTIVE,212.61,337.84,60.017,1564313405,"201051344000633","174011545737251",27.31,22.30,0,330.93,344.15,11.0,8.7,0.057,1363881.8,1363881.8,9798,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313431,703060.00
07/28/2019 07:30,2,0.404,ACTIVE,212.38,335.14,60.028,1564313405,"201051344000955","174011545737251",27.75,22.50,0,329.43,341.45,11.4,9.0,0.062,1391731.4,1391731.4,9792,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313432,703061.00
07/28/2019 07:30,2,0.400,ACTIVE,212.38,336.04,60.028,1564313405,"201051344000648","174011545737251",26.82,21.80,0,330.93,342.35,10.9,8.6,0.062,1377448.2,1377448.2,9778,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313433,703062.00
07/28/2019 07:30,2,0.377,ACTIVE,212.61,336.34,60.028,1564313405,"201051344000645","174011545737251",27.67,22.30,0,330.93,342.65,10.6,8.3,0.057,1383216.2,1383216.2,9784,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313434,703063.00
07/28/2019 07:30,2,0.396,ACTIVE,212.16,336.04,60.033,1564313405,"201051344000569","174011545737251",27.10,22.50,0,330.33,342.65,10.9,8.6,0.057,1400430.3,1400430.3,9781,0,0,0,L,1122011218,1,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313435,703064.00
07/28/2019 07:30,2,0.434,ACTIVE,212.38,339.04,60.059,1564313405,"179051228000119","174011545737251",27.63,24.00,0,331.53,346.26,12.2,9.9,0.062,186406.4,186406.4,9873,0,0,0,L,46974696,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564313436,703065.00
07/28/2019 07:45,2,0.541,ACTIVE,212.38,336.94,59.996,1564314304,"201051344000579","174011545737251",28.19,23.80,0,330.33,343.55,15.5,13.0,0.088,1401875.0,1401875.0,9787,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314305,703066.00
07/28/2019 07:45,2,0.514,ACTIVE,212.61,336.04,59.964,1564314304,"201051344001025","174011545737251",27.45,22.50,0,329.43,342.95,14.3,11.9,0.088,1387158.5,1387158.5,9783,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314306,703067.00
07/28/2019 07:45,2,0.564,ACTIVE,212.83,338.14,60.012,1564314304,"201051344001093","174011545737251",28.51,23.30,0,328.82,343.85,16.3,13.8,0.106,1368853.7,1368853.7,9809,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314307,703068.00
07/28/2019 07:45,2,0.484,ACTIVE,212.38,336.34,59.985,1564314304,"201051344000458","174011545737251",27.47,23.50,0,329.13,342.65,13.5,11.1,0.084,1382419.1,1382419.1,9774,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314308,703069.00
07/28/2019 07:45,2,0.549,ACTIVE,212.38,336.64,59.953,1564314304,"201051344000890","174011545737251",27.87,23.30,0,329.13,343.25,15.5,13.1,0.097,1384123.4,1384123.4,9786,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314309,703070.00
07/28/2019 07:45,2,0.494,ACTIVE,212.16,337.54,59.948,1564314304,"201051344000988","174011545737251",18.09,23.00,0,328.52,342.35,9.1,6.8,0.057,1049107.5,1049107.5,9784,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314310,703071.00
07/28/2019 07:45,2,0.494,ACTIVE,213.06,337.84,60.022,1564314304,"201051344000582","174011545737251",27.79,22.50,0,330.03,342.95,13.9,11.5,0.084,1361228.1,1361228.1,9776,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314311,703072.00
07/28/2019 07:45,2,0.520,ACTIVE,212.16,336.94,59.996,1564314304,"201051344000868","174011545737251",27.93,22.50,0,329.43,342.95,14.7,12.3,0.093,1369226.4,1369226.4,9773,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314312,703073.00
07/28/2019 07:45,2,0.512,ACTIVE,212.83,338.44,59.980,1564314304,"201051344000576","174011545737251",25.23,22.50,0,330.63,343.85,13.1,10.7,0.088,1385214.2,1385214.2,9802,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314313,703074.00
07/28/2019 07:45,2,0.486,ACTIVE,212.38,337.24,59.996,1564314304,"201051344001158","174011545737251",28.45,23.00,0,329.13,344.15,14.0,11.6,0.084,1362695.0,1362695.0,9775,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314314,703075.00
07/28/2019 07:45,2,0.482,ACTIVE,212.83,337.24,59.990,1564314304,"201051344000917","174011545737251",27.71,23.50,0,328.22,342.65,13.6,11.2,0.084,1378446.7,1378446.7,9809,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314315,703076.00
07/28/2019 07:45,2,0.531,ALERT,212.83,335.74,59.996,1564314304,"201051344000417","174011545737251",18.45,22.30,0,295.46,340.25,9.9,7.7,0.057,1088581.9,1088581.9,9808,0,0,0,L,1122011218,1,121.55,121.33,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314316,703077.00
07/28/2019 07:45,2,0.486,ACTIVE,213.06,337.84,59.996,1564314304,"201051344000685","174011545737251",27.77,23.00,0,328.52,342.65,13.7,11.3,0.093,1384402.7,1384402.7,9790,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314317,703078.00
07/28/2019 07:45,2,0.502,ACTIVE,212.83,337.54,59.985,1564314304,"201051344000651","174011545737251",28.15,22.30,0,329.73,343.25,14.3,11.9,0.088,1378896.4,1378896.4,9782,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314318,703079.00
07/28/2019 07:45,2,0.514,ACTIVE,212.16,337.24,59.996,1564314304,"201051344000594","174011545737251",27.75,23.50,0,327.92,343.25,14.4,12.0,0.093,1388727.5,1388727.5,9783,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314319,703080.00
07/28/2019 07:45,2,0.520,ACTIVE,212.61,338.14,59.990,1564314304,"201051344000469","174011545737251",27.81,22.50,0,328.22,343.85,14.7,12.2,0.102,1368985.9,1368985.9,9792,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314320,703081.00
07/28/2019 07:45,2,0.543,ACTIVE,213.06,337.24,59.990,1564314304,"201051344000585","174011545737251",25.68,23.30,0,329.43,342.65,14.2,11.7,0.088,1394613.7,1394613.7,9779,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314321,703082.00
07/28/2019 07:45,2,0.477,ACTIVE,213.06,339.04,59.996,1564314304,"201051344000853","174011545737251",28.05,23.00,0,330.63,344.76,13.6,11.2,0.084,1391713.9,1391713.9,9789,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314322,703083.00
07/28/2019 07:45,2,0.479,ACTIVE,213.06,337.54,59.990,1564314304,"201051344001145","174011545737251",27.59,22.80,0,330.33,342.95,13.4,11.0,0.080,1393272.2,1393272.2,9809,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314323,703084.00
07/28/2019 07:45,2,0.529,ACTIVE,212.83,337.54,59.996,1564314304,"201051344000438","174011545737251",28.39,23.00,0,330.03,343.25,15.2,12.8,0.097,1386781.8,1386781.8,9781,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314324,703085.00
