ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 07:45,2,0.535,ACTIVE,212.61,336.04,60.017,1564314304,"201051344001135","174011545737251",28.33,22.80,0,328.52,343.25,15.4,12.9,0.084,1374468.0,1374468.0,9776,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314326,703086.00
07/28/2019 07:45,2,0.488,ACTIVE,212.38,336.64,60.012,1564314304,"201051344000983","174011545737251",28.45,23.30,0,329.43,342.65,14.1,11.7,0.080,1389963.4,1389963.4,9781,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314327,703087.00
07/28/2019 07:45,2,0.543,ACTIVE,212.61,336.34,59.990,1564314304,"201051344001203","174011545737251",28.13,22.80,0,329.13,344.45,15.5,13.0,0.102,1382560.2,1382560.2,9797,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314328,703088.00
07/28/2019 07:45,2,0.537,ACTIVE,212.38,336.34,59.996,1564314304,"201051344001230","174011545737251",27.91,23.00,0,327.62,342.95,15.2,12.7,0.097,1376978.2,1376978.2,9821,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314329,703089.00
07/28/2019 07:45,2,0.477,ACTIVE,212.16,336.64,59.996,1564314304,"201051344000646","174011545737251",28.05,23.30,0,328.22,342.95,13.5,11.1,0.080,1370998.9,1370998.9,9796,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314330,703090.00
07/28/2019 07:45,2,0.529,ACTIVE,212.61,337.24,59.996,1564314304,"201051344000867","174011545737251",27.55,23.30,0,329.43,342.95,14.8,12.3,0.093,1367134.8,1367134.8,9791,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314331,703091.00
07/28/2019 07:45,2,0.523,ACTIVE,212.83,339.34,60.001,1564314304,"201051344000633","174011545737251",27.21,23.00,0,329.43,345.06,14.4,12.0,0.097,1363884.3,1363884.3,9799,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314332,703092.00
07/28/2019 07:45,2,0.576,ACTIVE,212.38,336.64,59.996,1564314304,"201051344000955","174011545737251",28.45,23.30,0,327.32,344.45,16.6,14.1,0.115,1391734.2,1391734.2,9793,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314333,703093.00
07/28/2019 07:45,2,0.471,ACTIVE,212.61,336.94,59.964,1564314304,"201051344000648","174011545737251",28.75,22.30,0,329.73,343.55,13.8,11.4,0.084,1377450.6,1377450.6,9779,0,0,0,L,1122011218,1,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314334,703094.00
07/28/2019 07:45,2,0.494,ACTIVE,212.83,337.54,60.006,1564314304,"201051344000645","174011545737251",27.83,23.00,0,330.03,343.85,13.9,11.5,0.088,1383218.5,1383218.5,9785,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314335,703095.00
07/28/2019 07:45,2,0.496,ACTIVE,212.38,336.94,60.001,1564314304,"201051344000569","174011545737251",27.55,23.30,0,330.33,343.25,13.9,11.5,0.088,1400432.7,1400432.7,9782,0,0,0,L,1122011218,1,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314336,703096.00
07/28/2019 07:45,2,0.549,ACTIVE,212.61,340.55,59.990,1564314304,"179051228000119","174011545737251",28.25,24.80,0,330.33,346.56,15.7,13.2,0.093,186409.2,186409.2,9874,0,0,0,L,46974696,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564314336,703097.00
07/28/2019 08:00,2,0.826,ACTIVE,212.61,339.65,59.990,1564315204,"201051344000579","174011545737251",28.55,24.80,0,329.43,349.56,23.9,21.1,0.172,1401879.1,1401879.1,9788,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315205,703098.00
07/28/2019 08:00,2,0.826,ACTIVE,213.29,339.95,59.990,1564315204,"201051344001025","174011545737251",28.23,23.80,0,328.82,350.47,23.6,20.9,0.177,1387162.5,1387162.5,9784,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315206,703099.00
07/28/2019 08:00,2,0.930,ACTIVE,213.29,342.05,59.990,1564315204,"201051344001093","174011545737251",28.27,24.30,0,329.13,352.57,26.6,23.8,0.199,1368858.3,1368858.3,9810,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315207,703100.00
07/28/2019 08:00,2,0.729,ACTIVE,212.61,338.74,59.985,1564315204,"201051344000458","174011545737251",28.53,24.50,0,329.43,348.06,21.1,18.4,0.159,1382422.6,1382422.6,9775,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315208,703101.00
07/28/2019 08:00,2,0.887,ACTIVE,213.06,340.25,59.996,1564315204,"201051344000890","174011545737251",28.19,24.50,0,328.82,351.07,25.4,22.6,0.186,1384127.7,1384127.7,9787,0,0,0,L,1122011218,1,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315209,703102.00
07/28/2019 08:00,2,0.807,ACTIVE,212.61,339.34,59.990,1564315204,"201051344000988","174011545737251",18.43,23.50,0,328.22,346.26,15.1,12.6,0.110,1049109.9,1049109.9,9785,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315210,703103.00
07/28/2019 08:00,2,0.795,ACTIVE,213.74,340.85,59.990,1564315204,"201051344000582","174011545737251",28.17,23.50,0,330.33,350.17,22.7,20.0,0.168,1361231.9,1361231.9,9777,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315211,703104.00
07/28/2019 08:00,2,0.826,ACTIVE,212.61,339.65,59.990,1564315204,"201051344000868","174011545737251",28.21,23.30,0,329.73,349.26,23.7,20.9,0.172,1369230.4,1369230.4,9774,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315212,703105.00
07/28/2019 08:00,2,0.766,ACTIVE,213.06,341.15,59.996,1564315204,"201051344000576","174011545737251",28.01,23.30,0,330.63,349.56,21.8,19.1,0.164,1385217.9,1385217.9,9803,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315213,703106.00
07/28/2019 08:00,2,0.803,ACTIVE,212.61,339.95,59.990,1564315204,"201051344001158","174011545737251",28.13,23.80,0,330.33,349.56,22.9,20.2,0.172,1362698.8,1362698.8,9776,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315214,703107.00
07/28/2019 08:00,2,0.799,ACTIVE,213.51,340.55,60.006,1564315204,"201051344000917","174011545737251",28.21,24.50,0,328.82,349.86,22.8,20.1,0.177,1378450.4,1378450.4,9810,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315215,703108.00
07/28/2019 08:00,2,0.865,ACTIVE,213.51,339.04,59.969,1564315204,"201051344000417","174011545737251",18.27,23.80,0,328.82,345.66,16.0,13.6,0.110,1088584.4,1088584.4,9810,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315216,703109.00
07/28/2019 08:00,2,0.789,ACTIVE,213.74,341.15,60.001,1564315204,"201051344000685","174011545737251",28.35,24.00,0,329.73,350.47,22.7,20.0,0.186,1384406.4,1384406.4,9791,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315216,703110.00
07/28/2019 08:00,2,0.830,ACTIVE,213.51,341.15,59.990,1564315204,"201051344000651","174011545737251",28.11,23.50,0,330.63,350.77,23.6,20.9,0.177,1378900.4,1378900.4,9783,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315217,703111.00
07/28/2019 08:00,2,0.801,ACTIVE,212.61,339.65,60.001,1564315204,"201051344000594","174011545737251",28.45,24.50,0,328.52,349.26,23.1,20.4,0.177,1388731.3,1388731.3,9784,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315218,703112.00
07/28/2019 08:00,2,0.822,ACTIVE,212.83,340.25,59.990,1564315204,"201051344000469","174011545737251",28.41,23.30,0,329.73,349.56,23.6,20.9,0.181,1368989.9,1368989.9,9793,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315219,703113.00
07/28/2019 08:00,2,0.814,ACTIVE,213.74,341.75,60.017,1564315204,"201051344000585","174011545737251",28.27,24.30,0,329.43,350.17,23.3,20.6,0.164,1394617.6,1394617.6,9780,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315220,703114.00
07/28/2019 08:00,2,0.750,ACTIVE,213.29,340.85,60.001,1564315204,"201051344000853","174011545737251",28.35,24.00,0,331.53,349.26,21.6,18.9,0.155,1391717.5,1391717.5,9790,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315221,703115.00
07/28/2019 08:00,2,0.777,ACTIVE,213.74,340.85,59.996,1564315204,"201051344001145","174011545737251",28.13,23.80,0,330.33,350.17,22.2,19.5,0.159,1393275.8,1393275.8,9810,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315222,703116.00
07/28/2019 08:00,2,0.867,ACTIVE,213.51,341.45,60.033,1564315204,"201051344000438","174011545737251",28.45,24.00,0,330.33,351.67,25.0,22.2,0.190,1386786.0,1386786.0,9782,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315223,703117.00
07/28/2019 08:00,2,0.865,ACTIVE,213.29,339.95,60.001,1564315204,"201051344001135","174011545737251",28.43,23.80,0,328.22,350.47,24.9,22.2,0.177,1374472.2,1374472.2,9777,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315224,703118.00
07/28/2019 08:00,2,0.768,ACTIVE,212.83,339.65,59.996,1564315204,"201051344000983","174011545737251",28.45,24.00,0,328.82,348.66,22.2,19.5,0.164,1389967.2,1389967.2,9782,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315226,703119.00
07/28/2019 08:00,2,0.885,ACTIVE,213.51,340.55,59.990,1564315204,"201051344001203","174011545737251",28.55,23.80,0,329.13,352.57,25.6,22.8,0.194,1382564.5,1382564.5,9798,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315227,703120.00
07/28/2019 08:00,2,0.879,ACTIVE,213.29,340.55,59.990,1564315204,"201051344001230","174011545737251",28.25,24.80,0,328.22,350.17,25.2,22.4,0.186,1376982.4,1376982.4,9822,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315228,703121.00
07/28/2019 08:00,2,0.771,ACTIVE,213.06,340.55,59.996,1564315204,"201051344000646","174011545737251",29.20,24.30,0,328.22,349.26,22.9,20.1,0.172,1371002.6,1371002.6,9797,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315229,703122.00
07/28/2019 08:00,2,0.832,ACTIVE,212.83,339.34,60.033,1564315204,"201051344000867","174011545737251",28.33,24.30,0,329.43,349.26,23.9,21.1,0.172,1367138.8,1367138.8,9792,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315230,703123.00
07/28/2019 08:00,2,0.807,ACTIVE,213.06,341.75,59.985,1564315204,"201051344000633","174011545737251",28.55,24.00,0,329.73,351.07,23.3,20.6,0.181,1363888.2,1363888.2,9800,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315231,703124.00
07/28/2019 08:00,2,0.930,ACTIVE,213.06,341.45,59.969,1564315204,"201051344000955","174011545737251",28.73,24.30,0,328.22,351.97,27.1,24.2,0.208,1391738.8,1391738.8,9794,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315232,703125.00
07/28/2019 08:00,2,0.771,ACTIVE,212.83,339.65,59.985,1564315204,"201051344000648","174011545737251",28.57,23.30,0,329.73,349.56,22.4,19.7,0.164,1377454.3,1377454.3,9780,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315232,703126.00
07/28/2019 08:00,2,0.783,ACTIVE,212.83,340.25,59.990,1564315204,"201051344000645","174011545737251",28.29,23.80,0,330.93,349.56,22.5,19.8,0.168,1383222.3,1383222.3,9786,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315233,703127.00
07/28/2019 08:00,2,0.771,ACTIVE,212.83,339.95,59.975,1564315204,"201051344000569","174011545737251",28.29,24.00,0,330.33,349.26,22.1,19.4,0.164,1400436.4,1400436.4,9783,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315234,703128.00
07/28/2019 08:00,2,0.850,ACTIVE,212.83,343.55,59.985,1564315204,"179051228000119","174011545737251",28.80,25.50,0,331.23,352.57,24.8,22.0,0.177,186413.4,186413.4,9875,0,0,0,L,46974696,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564315235,703129.00
07/28/2019 08:15,2,1.197,ACTIVE,211.93,342.95,60.012,1564316104,"201051344000579","174011545737251",28.80,25.80,0,329.43,357.38,34.9,31.8,0.274,1401884.7,1401884.7,9789,0,0,0,L,1122011218,1,120.65,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316105,703130.00
07/28/2019 08:15,2,1.197,ACTIVE,211.93,342.35,59.975,1564316104,"201051344001025","174011545737251",28.98,25.00,0,330.03,357.38,35.2,32.0,0.278,1387168.0,1387168.0,9785,0,0,0,L,1122011218,1,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316106,703131.00
07/28/2019 08:15,2,1.320,ACTIVE,212.16,344.15,59.969,1564316104,"201051344001093","174011545737251",28.96,25.30,0,330.63,360.08,38.8,35.5,0.305,1368864.4,1368864.4,9811,0,0,0,L,1122011218,1,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316107,703132.00
07/28/2019 08:15,2,1.088,ACTIVE,211.93,342.65,60.012,1564316104,"201051344000458","174011545737251",28.53,25.30,0,329.73,355.58,31.5,28.4,0.256,1382427.6,1382427.6,9776,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316108,703133.00
07/28/2019 08:15,2,1.275,ACTIVE,211.93,342.95,60.028,1564316104,"201051344000890","174011545737251",28.73,25.50,0,328.52,358.88,37.1,33.9,0.292,1384133.6,1384133.6,9788,0,0,0,L,1122011218,1,121.55,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316109,703134.00
07/28/2019 08:15,2,1.215,ACTIVE,211.93,342.05,60.033,1564316104,"201051344000988","174011545737251",18.33,24.50,0,329.73,352.27,22.6,19.9,0.186,1049113.3,1049113.3,9786,0,0,0,L,1122011218,1,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316110,703135.00
07/28/2019 08:15,2,1.174,ACTIVE,212.38,342.95,60.012,1564316104,"201051344000582","174011545737251",28.45,24.50,0,330.63,356.78,33.9,30.8,0.278,1361237.2,1361237.2,9778,0,0,0,L,1122011218,1,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316111,703136.00
07/28/2019 08:15,2,1.205,ACTIVE,211.70,342.95,60.012,1564316104,"201051344000868","174011545737251",28.41,24.30,0,329.73,357.08,34.7,31.6,0.270,1369235.9,1369235.9,9775,0,0,0,L,1122011218,1,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316112,703137.00
07/28/2019 08:15,2,1.119,ACTIVE,212.38,344.45,60.012,1564316104,"201051344000576","174011545737251",28.65,24.30,0,330.03,357.38,32.5,29.5,0.256,1385223.0,1385223.0,9804,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316112,703138.00
07/28/2019 08:15,2,1.186,ACTIVE,212.16,344.15,60.006,1564316104,"201051344001158","174011545737251",28.39,24.80,0,329.13,357.68,34.1,31.0,0.274,1362704.2,1362704.2,9777,0,0,0,L,1122011218,1,120.65,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316113,703139.00
07/28/2019 08:15,2,1.182,ACTIVE,212.16,343.25,60.006,1564316104,"201051344000917","174011545737251",28.45,25.50,0,329.13,356.48,34.1,31.0,0.270,1378455.8,1378455.8,9811,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316114,703140.00
07/28/2019 08:15,2,1.236,ACTIVE,212.16,339.65,60.022,1564316104,"201051344000417","174011545737251",18.71,25.00,0,330.33,349.26,23.4,20.7,0.190,1088588.0,1088588.0,9811,0,0,0,L,1122011218,1,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316115,703141.00
07/28/2019 08:15,2,1.172,ACTIVE,212.16,343.25,60.006,1564316104,"201051344000685","174011545737251",28.67,25.00,0,330.03,356.78,34.0,30.9,0.287,1384411.7,1384411.7,9792,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316116,703142.00
07/28/2019 08:15,2,1.221,ACTIVE,212.38,343.25,60.006,1564316104,"201051344000651","174011545737251",28.43,24.50,0,330.03,357.38,35.2,32.0,0.278,1378905.9,1378905.9,9784,0,0,0,L,1122011218,1,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316117,703143.00
07/28/2019 08:15,2,1.180,ACTIVE,211.70,343.25,60.012,1564316104,"201051344000594","174011545737251",28.53,25.50,0,328.52,357.38,34.1,31.0,0.270,1388736.7,1388736.7,9785,0,0,0,L,1122011218,1,120.65,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316118,703144.00
07/28/2019 08:15,2,1.193,ACTIVE,212.16,343.55,60.006,1564316104,"201051344000469","174011545737251",28.84,24.30,0,329.43,357.98,34.9,31.8,0.283,1368995.4,1368995.4,9794,0,0,0,L,1122011218,1,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316119,703145.00
07/28/2019 08:15,2,1.170,ACTIVE,212.38,343.25,60.006,1564316104,"201051344000585","174011545737251",28.80,25.50,0,329.43,357.68,34.2,31.1,0.270,1394623.1,1394623.1,9781,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316120,703146.00
07/28/2019 08:15,2,1.121,ACTIVE,212.38,344.15,60.001,1564316104,"201051344000853","174011545737251",28.39,25.00,0,331.23,357.08,32.3,29.2,0.247,1391722.6,1391722.6,9791,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316121,703147.00
07/28/2019 08:15,2,1.148,ACTIVE,212.16,342.35,60.006,1564316104,"201051344001145","174011545737251",28.45,24.80,0,330.93,356.18,33.1,30.0,0.265,1393281.1,1393281.1,9811,0,0,0,L,1122011218,1,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316122,703148.00
07/28/2019 08:15,2,1.260,ACTIVE,212.16,343.55,59.985,1564316104,"201051344000438","174011545737251",28.71,25.30,0,329.73,358.28,36.6,33.4,0.292,1386791.8,1386791.8,9783,0,0,0,L,1122011218,1,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316123,703149.00
07/28/2019 08:15,2,1.248,ACTIVE,211.93,343.25,60.017,1564316104,"201051344001135","174011545737251",28.61,24.50,0,328.82,358.28,36.2,33.0,0.274,1374478.1,1374478.1,9778,0,0,0,L,1122011218,1,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316124,703150.00
07/28/2019 08:15,2,1.121,ACTIVE,211.93,343.25,60.006,1564316104,"201051344000983","174011545737251",28.88,24.80,0,329.73,356.18,32.8,29.7,0.265,1389972.4,1389972.4,9783,0,0,0,L,1122011218,1,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316125,703151.00
07/28/2019 08:15,2,1.289,ACTIVE,212.16,342.95,60.001,1564316104,"201051344001203","174011545737251",28.71,25.00,0,329.73,359.48,37.5,34.3,0.305,1382570.4,1382570.4,9799,0,0,0,L,1122011218,1,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316126,703152.00
07/28/2019 08:15,2,1.273,ACTIVE,211.70,342.95,60.001,1564316104,"201051344001230","174011545737251",28.73,26.00,0,328.52,359.48,37.1,33.9,0.287,1376988.2,1376988.2,9823,0,0,0,L,1122011218,1,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316127,703153.00
07/28/2019 08:15,2,1.189,ACTIVE,211.48,342.65,60.006,1564316104,"201051344000646","174011545737251",28.71,25.30,0,328.52,358.28,34.6,31.5,0.292,1371008.1,1371008.1,9798,0,0,0,L,1122011218,1,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316128,703154.00
07/28/2019 08:15,2,1.201,ACTIVE,212.16,342.95,60.001,1564316104,"201051344000867","174011545737251",28.75,25.00,0,329.13,356.78,35.0,31.9,0.274,1367144.4,1367144.4,9793,0,0,0,L,1122011218,1,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316129,703155.00
07/28/2019 08:15,2,1.189,ACTIVE,212.38,345.06,60.006,1564316104,"201051344000633","174011545737251",28.57,25.00,0,329.73,358.58,34.5,31.3,0.283,1363893.6,1363893.6,9801,0,0,0,L,1122011218,1,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316130,703156.00
07/28/2019 08:15,2,1.330,ACTIVE,211.25,343.55,60.022,1564316104,"201051344000955","174011545737251",28.82,25.30,0,328.22,360.38,38.9,35.6,0.318,1391745.0,1391745.0,9795,0,0,0,L,1122011218,1,120.65,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316131,703157.00
07/28/2019 08:15,2,1.121,ACTIVE,212.16,343.25,59.996,1564316104,"201051344000648","174011545737251",28.92,24.00,0,329.73,357.08,32.9,29.8,0.261,1377459.6,1377459.6,9781,0,0,0,L,1122011218,1,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316132,703158.00
07/28/2019 08:15,2,1.168,ACTIVE,212.16,343.85,60.017,1564316104,"201051344000645","174011545737251",28.09,24.50,0,330.03,357.68,33.2,30.2,0.265,1383227.5,1383227.5,9787,0,0,0,L,1122011218,1,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316133,703159.00
07/28/2019 08:15,2,1.115,ACTIVE,211.93,342.65,60.006,1564316104,"201051344000569","174011545737251",28.84,24.80,0,329.43,356.48,32.6,29.5,0.261,1400441.6,1400441.6,9784,0,0,0,L,1122011218,1,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316134,703160.00
07/28/2019 08:15,2,1.230,ACTIVE,212.16,347.16,60.006,1564316104,"179051228000119","174011545737251",28.77,26.50,0,330.03,360.69,35.9,32.7,0.287,186419.2,186419.2,9876,0,0,0,L,46974696,1,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564316135,703161.00
07/28/2019 08:30,2,1.605,ACTIVE,213.74,348.36,59.990,1564317004,"201051344000579","174011545737251",28.88,27.00,0,330.03,367.30,47.0,43.4,0.380,1401893.2,1401893.2,9790,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317006,703162.00
07/28/2019 08:30,2,1.625,ACTIVE,213.74,346.86,59.985,1564317004,"201051344001025","174011545737251",28.78,26.50,0,328.82,367.30,47.4,43.8,0.380,1387176.6,1387176.6,9786,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317006,703163.00
07/28/2019 08:30,2,1.748,ACTIVE,213.74,349.56,59.996,1564317004,"201051344001093","174011545737251",28.80,26.80,0,328.82,370.30,51.0,47.3,0.415,1368873.6,1368873.6,9812,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317007,703164.00
07/28/2019 08:30,2,1.482,ACTIVE,213.74,347.16,59.996,1564317004,"201051344000458","174011545737251",28.78,26.30,0,330.03,365.80,43.3,39.9,0.362,1382435.3,1382435.3,9777,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317008,703165.00
07/28/2019 08:30,2,1.707,ACTIVE,213.51,348.06,59.990,1564317004,"201051344000890","174011545737251",28.49,27.80,0,324.92,368.50,49.3,45.6,0.389,1384142.5,1384142.5,9789,0,0,0,L,1122011218,1,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317009,703166.00
07/28/2019 08:30,2,1.607,ACTIVE,213.74,345.96,59.996,1564317004,"201051344000988","174011545737251",18.85,25.50,0,330.03,358.88,30.6,27.7,0.256,1049118.6,1049118.6,9787,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317010,703167.00
07/28/2019 08:30,2,1.596,ACTIVE,214.19,349.26,59.996,1564317004,"201051344000582","174011545737251",28.27,25.80,0,329.43,367.30,45.7,42.2,0.376,1361245.4,1361245.4,9779,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317011,703168.00
07/28/2019 08:30,2,1.613,ACTIVE,213.29,347.76,59.969,1564317004,"201051344000868","174011545737251",28.55,25.00,0,329.73,367.30,46.7,43.1,0.376,1369244.3,1369244.3,9776,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317012,703169.00
07/28/2019 08:30,2,1.529,ACTIVE,214.19,349.56,60.012,1564317004,"201051344000576","174011545737251",28.63,25.30,0,331.53,367.00,44.3,40.8,0.358,1385230.9,1385230.9,9805,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317013,703170.00
07/28/2019 08:30,2,1.605,ACTIVE,213.74,348.06,60.001,1564317004,"201051344001158","174011545737251",28.29,25.80,0,329.43,367.60,46.0,42.5,0.384,1362712.4,1362712.4,9778,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317014,703171.00
07/28/2019 08:30,2,1.582,ACTIVE,213.74,348.06,59.996,1564317004,"201051344000917","174011545737251",28.77,27.00,0,328.52,366.70,46.2,42.6,0.380,1378464.0,1378464.0,9812,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317015,703172.00
07/28/2019 08:30,2,1.646,ACTIVE,213.74,344.15,59.996,1564317004,"201051344000417","174011545737251",18.65,26.80,0,327.02,356.78,31.1,28.1,0.256,1088593.5,1088593.5,9812,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317016,703173.00
07/28/2019 08:30,2,1.592,ACTIVE,213.74,348.36,59.996,1564317004,"201051344000685","174011545737251",28.63,26.30,0,328.22,366.70,46.2,42.7,0.398,1384419.9,1384419.9,9793,0,0,0,L,1122011218,1,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317017,703174.00
07/28/2019 08:30,2,1.625,ACTIVE,213.96,348.66,59.975,1564317004,"201051344000651","174011545737251",28.77,26.00,0,330.03,367.60,47.4,43.8,0.380,1378914.4,1378914.4,9785,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317018,703175.00
07/28/2019 08:30,2,1.588,ACTIVE,213.06,347.76,59.990,1564317004,"201051344000594","174011545737251",28.65,26.80,0,326.42,366.40,46.1,42.6,0.376,1388745.0,1388745.0,9786,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317019,703176.00
07/28/2019 08:30,2,1.621,ACTIVE,213.74,348.06,59.996,1564317004,"201051344000469","174011545737251",28.65,25.50,0,330.03,369.10,47.1,43.5,0.380,1369003.9,1369003.9,9795,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317020,703177.00
07/28/2019 08:30,2,1.578,ACTIVE,213.96,348.36,59.996,1564317004,"201051344000585","174011545737251",28.86,27.00,0,329.13,366.40,46.2,42.7,0.367,1394631.5,1394631.5,9782,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317021,703178.00
07/28/2019 08:30,2,1.490,ACTIVE,214.19,348.66,60.006,1564317004,"201051344000853","174011545737251",29.14,26.00,0,331.83,367.00,44.0,40.5,0.358,1391730.5,1391730.5,9792,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317022,703179.00
07/28/2019 08:30,2,1.535,ACTIVE,213.51,347.76,59.996,1564317004,"201051344001145","174011545737251",28.86,26.30,0,329.73,366.40,44.9,41.4,0.358,1393289.1,1393289.1,9812,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317023,703180.00
07/28/2019 08:30,2,1.650,ACTIVE,213.74,348.66,60.022,1564317004,"201051344000438","174011545737251",29.10,26.80,0,329.43,368.80,48.7,45.1,0.393,1386800.6,1386800.6,9784,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317024,703181.00
07/28/2019 08:30,2,1.676,ACTIVE,213.51,348.36,60.001,1564317004,"201051344001135","174011545737251",28.31,25.80,0,326.42,367.30,48.0,44.5,0.380,1374486.8,1374486.8,9779,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317025,703182.00
07/28/2019 08:30,2,1.531,ACTIVE,213.96,348.06,59.996,1564317004,"201051344000983","174011545737251",28.73,25.80,0,330.33,366.40,44.6,41.1,0.367,1389980.4,1389980.4,9784,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317027,703183.00
07/28/2019 08:30,2,1.701,ACTIVE,213.96,348.36,59.996,1564317004,"201051344001203","174011545737251",28.88,26.50,0,329.43,370.30,49.8,46.1,0.415,1382579.4,1382579.4,9800,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317028,703184.00
07/28/2019 08:30,2,1.686,ACTIVE,213.29,347.16,59.996,1564317004,"201051344001230","174011545737251",28.71,27.80,0,327.32,367.30,49.0,45.4,0.407,1376997.1,1376997.1,9824,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317029,703185.00
07/28/2019 08:30,2,1.607,ACTIVE,213.06,346.86,59.990,1564317004,"201051344000646","174011545737251",28.51,26.80,0,325.52,366.10,46.5,42.9,0.380,1371016.5,1371016.5,9799,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317030,703186.00
07/28/2019 08:30,2,1.615,ACTIVE,213.74,347.76,59.985,1564317004,"201051344000867","174011545737251",28.69,26.30,0,329.13,366.40,47.0,43.4,0.380,1367152.9,1367152.9,9794,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317031,703187.00
07/28/2019 08:30,2,1.559,ACTIVE,214.19,349.86,59.990,1564317004,"201051344000633","174011545737251",29.10,26.30,0,330.63,368.50,46.0,42.4,0.376,1363901.9,1363901.9,9802,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317032,703188.00
07/28/2019 08:30,2,1.764,ACTIVE,213.29,348.06,59.990,1564317004,"201051344000955","174011545737251",28.63,26.80,0,327.02,368.20,51.1,47.4,0.424,1391754.3,1391754.3,9796,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317033,703189.00
07/28/2019 08:30,2,1.539,ACTIVE,213.96,348.36,60.022,1564317004,"201051344000648","174011545737251",28.49,25.00,0,330.93,367.00,44.4,40.9,0.371,1377467.5,1377467.5,9782,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317034,703190.00
07/28/2019 08:30,2,1.549,ACTIVE,213.96,348.66,59.964,1564317004,"201051344000645","174011545737251",28.71,25.50,0,330.03,367.00,45.1,41.6,0.367,1383235.6,1383235.6,9788,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317035,703191.00
07/28/2019 08:30,2,1.529,ACTIVE,213.74,348.96,59.996,1564317004,"201051344000569","174011545737251",28.59,25.80,0,329.43,366.40,44.3,40.8,0.362,1400449.5,1400449.5,9785,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317036,703192.00
07/28/2019 08:30,2,1.621,ACTIVE,213.96,352.57,59.990,1564317004,"179051228000119","174011545737251",29.04,27.30,0,330.93,370.60,47.7,44.1,0.393,186427.9,186427.9,9877,0,0,0,L,46974696,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317037,703193.00
07/28/2019 08:45,2,2.299,ACTIVE,214.87,354.67,59.985,1564317904,"201051344000579","174011545737251",28.82,29.00,0,330.93,381.73,67.2,62.9,0.552,1401906.0,1401906.0,9791,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317905,703194.00
07/28/2019 08:45,2,2.334,ACTIVE,215.09,354.67,60.001,1564317904,"201051344001025","174011545737251",28.96,28.80,0,330.93,382.03,68.5,64.2,0.535,1387189.5,1387189.5,9787,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317906,703195.00
07/28/2019 08:45,2,2.455,ACTIVE,215.09,357.38,59.980,1564317904,"201051344001093","174011545737251",28.90,28.50,0,331.83,385.33,71.9,67.5,0.592,1368887.4,1368887.4,9813,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317907,703196.00
07/28/2019 08:45,2,2.164,ACTIVE,215.09,354.67,59.969,1564317904,"201051344000458","174011545737251",28.88,27.50,0,331.83,379.92,63.3,59.2,0.526,1382447.2,1382447.2,9778,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317908,703197.00
07/28/2019 08:45,2,2.393,ACTIVE,214.64,355.58,59.996,1564317904,"201051344000890","174011545737251",28.82,30.30,0,330.03,383.23,69.8,65.5,0.561,1384155.9,1384155.9,9790,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317909,703198.00
07/28/2019 08:45,2,2.359,ACTIVE,214.87,352.27,59.990,1564317904,"201051344000988","174011545737251",18.51,26.50,0,331.83,369.70,44.3,40.8,0.362,1049126.8,1049126.8,9788,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317910,703199.00
07/28/2019 08:45,2,2.285,ACTIVE,215.32,356.18,60.017,1564317904,"201051344000582","174011545737251",28.63,27.00,0,330.93,382.63,66.2,62.0,0.548,1361257.9,1361257.9,9780,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317911,703200.00
07/28/2019 08:45,2,2.299,ACTIVE,214.41,355.58,59.996,1564317904,"201051344000868","174011545737251",28.84,26.30,0,331.23,381.42,67.2,62.9,0.548,1369257.1,1369257.1,9777,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317912,703201.00
07/28/2019 08:45,2,2.225,ACTIVE,215.09,356.18,59.985,1564317904,"201051344000576","174011545737251",28.71,26.80,0,331.23,381.12,64.7,60.5,0.530,1385243.1,1385243.1,9806,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317913,703202.00
07/28/2019 08:45,2,2.295,ACTIVE,214.87,355.58,59.996,1564317904,"201051344001158","174011545737251",28.57,27.30,0,331.83,382.33,66.4,62.2,0.561,1362725.0,1362725.0,9779,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317914,703203.00
07/28/2019 08:45,2,2.295,ACTIVE,214.87,355.28,59.964,1564317904,"201051344000917","174011545737251",28.84,28.30,0,330.33,381.12,67.0,62.8,0.552,1378476.6,1378476.6,9813,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317915,703204.00
07/28/2019 08:45,2,2.344,ACTIVE,214.64,348.96,59.996,1564317904,"201051344000417","174011545737251",18.69,29.00,0,331.23,367.00,44.3,40.9,0.358,1088601.7,1088601.7,9813,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317916,703205.00
07/28/2019 08:45,2,2.311,ACTIVE,214.87,354.97,59.985,1564317904,"201051344000685","174011545737251",28.61,28.00,0,331.23,382.03,67.0,62.7,0.579,1384432.6,1384432.6,9794,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317917,703206.00
07/28/2019 08:45,2,2.357,ACTIVE,215.32,356.48,59.990,1564317904,"201051344000651","174011545737251",28.59,28.00,0,331.53,382.93,68.3,64.0,0.557,1378927.4,1378927.4,9786,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317918,703207.00
07/28/2019 08:45,2,2.273,ACTIVE,214.19,354.37,59.975,1564317904,"201051344000594","174011545737251",28.86,28.50,0,330.33,381.42,66.5,62.2,0.552,1388757.6,1388757.6,9787,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317919,703208.00
07/28/2019 08:45,2,2.318,ACTIVE,214.87,356.48,60.006,1564317904,"201051344000469","174011545737251",28.88,26.50,0,330.93,383.23,67.8,63.5,0.575,1369016.8,1369016.8,9796,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317920,703209.00
07/28/2019 08:45,2,2.316,ACTIVE,215.32,355.88,59.985,1564317904,"201051344000585","174011545737251",28.65,28.80,0,331.83,382.03,67.2,63.0,0.561,1394644.2,1394644.2,9783,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317920,703210.00
07/28/2019 08:45,2,2.184,ACTIVE,215.54,355.88,59.996,1564317904,"201051344000853","174011545737251",29.22,27.50,0,325.82,385.63,64.7,60.5,0.535,1391742.6,1391742.6,9793,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317921,703211.00
07/28/2019 08:45,2,2.242,ACTIVE,214.87,353.77,59.980,1564317904,"201051344001145","174011545737251",28.94,27.50,0,331.83,380.82,65.8,61.6,0.548,1393301.4,1393301.4,9813,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317922,703212.00
07/28/2019 08:45,2,2.385,ACTIVE,215.09,356.18,59.964,1564317904,"201051344000438","174011545737251",28.75,29.00,0,332.13,383.83,69.5,65.1,0.570,1386813.9,1386813.9,9785,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317923,703213.00
07/28/2019 08:45,2,2.357,ACTIVE,214.87,355.28,59.980,1564317904,"201051344001135","174011545737251",28.88,27.50,0,331.53,382.33,68.9,64.6,0.557,1374499.9,1374499.9,9780,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317924,703214.00
07/28/2019 08:45,2,2.211,ACTIVE,214.87,354.97,59.996,1564317904,"201051344000983","174011545737251",29.08,27.00,0,327.32,380.82,65.1,60.9,0.548,1389992.7,1389992.7,9785,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317926,703215.00
07/28/2019 08:45,2,2.455,ACTIVE,215.09,356.18,59.996,1564317904,"201051344001203","174011545737251",28.61,28.50,0,331.53,385.33,71.1,66.7,0.605,1382593.0,1382593.0,9801,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317927,703216.00
07/28/2019 08:45,2,2.432,ACTIVE,214.41,354.37,59.996,1564317904,"201051344001230","174011545737251",28.47,30.00,0,329.73,382.33,70.1,65.8,0.588,1377010.4,1377010.4,9825,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317928,703217.00
07/28/2019 08:45,2,2.303,ACTIVE,214.19,354.67,59.996,1564317904,"201051344000646","174011545737251",28.80,28.80,0,329.13,380.82,67.2,62.9,0.557,1371029.2,1371029.2,9800,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317929,703218.00
07/28/2019 08:45,2,2.330,ACTIVE,214.64,354.07,59.980,1564317904,"201051344000867","174011545737251",28.61,27.50,0,331.83,381.42,67.5,63.2,0.544,1367165.7,1367165.7,9795,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317930,703219.00
07/28/2019 08:45,2,2.305,ACTIVE,214.87,356.78,59.990,1564317904,"201051344000633","174011545737251",28.55,28.50,0,331.83,381.73,66.7,62.4,0.552,1363914.6,1363914.6,9803,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317931,703220.00
07/28/2019 08:45,2,2.477,ACTIVE,214.19,355.58,59.996,1564317904,"201051344000955","174011545737251",28.71,28.80,0,328.82,385.93,72.0,67.6,0.597,1391768.2,1391768.2,9797,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317932,703221.00
07/28/2019 08:45,2,2.240,ACTIVE,214.87,354.97,59.990,1564317904,"201051344000648","174011545737251",28.49,26.30,0,332.73,381.73,64.7,60.5,0.544,1377479.8,1377479.8,9783,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317933,703222.00
07/28/2019 08:45,2,2.271,ACTIVE,214.87,355.88,60.001,1564317904,"201051344000645","174011545737251",28.65,26.80,0,332.13,382.93,65.9,61.7,0.544,1383248.1,1383248.1,9789,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317933,703223.00
07/28/2019 08:45,2,2.234,ACTIVE,214.87,355.58,60.012,1564317904,"201051344000569","174011545737251",28.61,26.80,0,321.61,385.03,64.8,60.6,0.544,1400461.8,1400461.8,9786,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317934,703224.00
07/28/2019 08:45,2,2.336,ACTIVE,214.87,360.08,59.985,1564317904,"179051228000119","174011545737251",28.98,28.50,0,333.63,385.03,68.6,64.3,0.575,186441.0,186441.0,9878,0,0,0,L,46974696,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564317935,703225.00
07/28/2019 09:00,2,1.969,ACTIVE,213.96,351.67,59.959,1564318804,"201051344000579","174011545737251",28.27,30.80,0,319.51,388.94,56.4,52.5,0.455,1401921.4,1401921.4,9792,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318805,703226.00
07/28/2019 09:00,2,1.895,ACTIVE,214.19,350.47,59.985,1564318804,"201051344001025","174011545737251",28.57,31.30,0,319.21,390.74,54.8,50.9,0.424,1387205.2,1387205.2,9788,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318806,703227.00
07/28/2019 09:00,2,1.908,ACTIVE,214.19,352.27,59.990,1564318804,"201051344001093","174011545737251",28.49,30.50,0,317.40,390.74,55.1,51.3,0.451,1368903.8,1368903.8,9814,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318807,703228.00
