ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 09:00,2,1.445,ACTIVE,213.74,346.26,59.980,1564318804,"201051344000458","174011545737251",28.47,29.50,0,331.53,388.94,41.7,38.4,0.345,1382461.8,1382461.8,9779,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318808,703229.00
07/28/2019 09:00,2,1.613,ACTIVE,213.74,347.46,60.017,1564318804,"201051344000890","174011545737251",28.35,32.60,0,318.91,388.94,46.2,42.7,0.371,1384171.8,1384171.8,9791,0,0,0,L,1122011218,1,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318809,703230.00
07/28/2019 09:00,2,1.320,ACTIVE,213.51,343.55,59.948,1564318804,"201051344000988","174011545737251",18.37,27.50,0,326.72,380.82,24.6,21.8,0.203,1049136.7,1049136.7,9789,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318810,703231.00
07/28/2019 09:00,2,1.320,ACTIVE,214.41,346.86,59.959,1564318804,"201051344000582","174011545737251",28.05,28.30,0,332.43,390.44,37.5,34.3,0.305,1361273.0,1361273.0,9781,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318811,703232.00
07/28/2019 09:00,2,1.168,ACTIVE,213.06,343.55,59.990,1564318804,"201051344000868","174011545737251",28.21,27.00,0,318.00,389.84,33.4,30.3,0.252,1369272.5,1369272.5,9778,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318812,703233.00
07/28/2019 09:00,2,1.010,ACTIVE,213.74,343.55,59.985,1564318804,"201051344000576","174011545737251",28.35,28.00,0,332.73,388.64,29.0,26.1,0.230,1385257.9,1385257.9,9807,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318813,703234.00
07/28/2019 09:00,2,1.033,ACTIVE,213.29,341.75,59.990,1564318804,"201051344001158","174011545737251",27.67,28.30,0,330.93,389.84,29.0,26.0,0.239,1362740.2,1362740.2,9780,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318814,703235.00
07/28/2019 09:00,2,1.041,ACTIVE,213.74,342.65,59.980,1564318804,"201051344000917","174011545737251",27.79,29.80,0,331.83,387.74,29.3,26.4,0.225,1378491.9,1378491.9,9814,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318814,703236.00
07/28/2019 09:00,2,1.021,ACTIVE,213.51,339.65,59.990,1564318804,"201051344000417","174011545737251",18.21,31.80,0,332.43,371.21,18.8,16.2,0.141,1088611.6,1088611.6,9814,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318815,703237.00
07/28/2019 09:00,2,0.953,ACTIVE,213.74,342.05,59.996,1564318804,"201051344000685","174011545737251",27.53,29.30,0,331.53,388.34,26.6,23.8,0.221,1384447.8,1384447.8,9795,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318816,703238.00
07/28/2019 09:00,2,0.922,ACTIVE,213.96,341.75,59.990,1564318804,"201051344000651","174011545737251",27.49,29.00,0,320.11,389.84,25.7,22.9,0.203,1378942.8,1378942.8,9787,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318817,703239.00
07/28/2019 09:00,2,0.875,ACTIVE,212.61,340.25,59.990,1564318804,"201051344000594","174011545737251",27.49,30.30,0,329.43,388.04,24.4,21.6,0.181,1388772.7,1388772.7,9788,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318818,703240.00
07/28/2019 09:00,2,0.873,ACTIVE,213.06,340.25,60.012,1564318804,"201051344000469","174011545737251",27.67,27.00,0,314.40,397.05,24.5,21.7,0.199,1369032.1,1369032.1,9797,0,0,0,L,1122011218,1,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318819,703241.00
07/28/2019 09:00,2,0.908,ACTIVE,213.74,341.75,59.996,1564318804,"201051344000585","174011545737251",27.77,30.30,0,332.43,388.64,25.6,22.8,0.190,1394659.5,1394659.5,9784,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318820,703242.00
07/28/2019 09:00,2,0.836,ACTIVE,213.51,341.15,60.006,1564318804,"201051344000853","174011545737251",28.13,28.50,0,333.33,389.24,23.8,21.0,0.186,1391757.3,1391757.3,9794,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318821,703243.00
07/28/2019 09:00,2,0.822,ACTIVE,213.51,340.25,59.996,1564318804,"201051344001145","174011545737251",27.55,29.00,0,333.03,387.74,22.9,20.2,0.168,1393316.3,1393316.3,9814,0,0,0,L,1122011218,1,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318822,703244.00
07/28/2019 09:00,2,0.859,ACTIVE,213.51,340.25,59.980,1564318804,"201051344000438","174011545737251",27.53,31.00,0,319.51,388.34,24.0,21.3,0.181,1386829.5,1386829.5,9786,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318823,703245.00
07/28/2019 09:00,2,0.896,ACTIVE,213.29,339.65,59.996,1564318804,"201051344001135","174011545737251",27.81,28.80,0,318.30,388.64,25.2,22.4,0.181,1374515.5,1374515.5,9781,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318824,703246.00
07/28/2019 09:00,2,0.859,ACTIVE,212.83,339.34,59.990,1564318804,"201051344000983","174011545737251",27.95,28.30,0,330.33,388.34,24.4,21.6,0.186,1390007.4,1390007.4,9786,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318826,703247.00
07/28/2019 09:00,2,0.871,ACTIVE,213.51,339.34,59.980,1564318804,"201051344001203","174011545737251",27.63,30.30,0,317.10,391.04,24.4,21.6,0.194,1382609.0,1382609.0,9802,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318827,703248.00
07/28/2019 09:00,2,0.838,ACTIVE,213.06,339.65,59.990,1564318804,"201051344001230","174011545737251",27.31,32.00,0,316.80,387.74,23.2,20.5,0.177,1377026.1,1377026.1,9826,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318828,703249.00
07/28/2019 09:00,2,0.861,ACTIVE,212.83,339.95,60.006,1564318804,"201051344000646","174011545737251",27.45,30.80,0,329.73,387.14,24.0,21.3,0.186,1371044.3,1371044.3,9801,0,0,0,L,1122011218,1,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318829,703250.00
07/28/2019 09:00,2,0.869,ACTIVE,213.06,339.04,59.990,1564318804,"201051344000867","174011545737251",27.47,28.80,0,317.70,388.04,24.2,21.5,0.177,1367180.9,1367180.9,9796,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318830,703251.00
07/28/2019 09:00,2,0.840,ACTIVE,213.06,341.15,59.985,1564318804,"201051344000633","174011545737251",27.61,30.50,0,330.63,391.34,23.5,20.8,0.177,1363929.5,1363929.5,9804,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318831,703252.00
07/28/2019 09:00,2,0.912,ACTIVE,213.06,340.25,59.990,1564318804,"201051344000955","174011545737251",27.23,30.80,0,315.90,389.24,25.2,22.4,0.194,1391784.3,1391784.3,9798,0,0,0,L,1122011218,1,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318832,703253.00
07/28/2019 09:00,2,0.830,ACTIVE,213.06,340.25,59.980,1564318804,"201051344000648","174011545737251",27.83,27.30,0,326.42,399.76,23.4,20.7,0.181,1377494.3,1377494.3,9784,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318833,703254.00
07/28/2019 09:00,2,0.848,ACTIVE,213.29,340.25,59.985,1564318804,"201051344000645","174011545737251",27.12,27.50,0,330.63,394.35,23.3,20.6,0.177,1383262.8,1383262.8,9790,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318834,703255.00
07/28/2019 09:00,2,0.834,ACTIVE,212.83,339.95,60.017,1564318804,"201051344000569","174011545737251",28.35,27.50,0,330.93,388.64,24.0,21.2,0.186,1400476.2,1400476.2,9787,0,0,0,L,1122011218,1,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318834,703256.00
07/28/2019 09:00,2,0.912,ACTIVE,213.06,343.55,59.990,1564318804,"179051228000119","174011545737251",27.69,29.50,0,317.70,393.45,25.6,22.8,0.186,186456.3,186456.3,9879,0,0,0,L,46974696,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564318835,703257.00
07/28/2019 09:15,2,3.430,ACTIVE,214.87,348.06,60.043,1564319704,"201051344000579","174011545737251",28.45,34.50,0,318.00,388.34,98.8,93.4,0.460,1401940.8,1401940.8,9793,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319705,703258.00
07/28/2019 09:15,2,3.480,ACTIVE,214.64,346.56,60.006,1564319704,"201051344001025","174011545737251",28.65,35.00,0,318.91,387.14,101.0,95.5,0.455,1387225.0,1387225.0,9789,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319706,703259.00
07/28/2019 09:15,2,3.564,ACTIVE,214.87,348.66,60.006,1564319704,"201051344001093","174011545737251",28.77,33.30,0,316.80,389.54,103.8,98.3,0.486,1368924.3,1368924.3,9815,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319707,703260.00
07/28/2019 09:15,2,3.266,ACTIVE,215.09,347.76,59.996,1564319704,"201051344000458","174011545737251",28.73,32.60,0,330.93,391.34,95.0,89.8,0.468,1382480.4,1382480.4,9780,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319708,703261.00
07/28/2019 09:15,2,3.492,ACTIVE,213.96,346.86,60.012,1564319704,"201051344000890","174011545737251",28.59,36.00,0,318.00,388.94,101.1,95.7,0.473,1384191.9,1384191.9,9792,0,0,0,L,1122011218,1,122.91,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319708,703262.00
07/28/2019 09:15,2,3.475,ACTIVE,214.87,355.58,60.001,1564319704,"201051344000988","174011545737251",18.45,28.50,0,330.63,382.03,65.0,60.8,0.548,1049149.4,1049149.4,9790,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319709,703263.00
07/28/2019 09:15,2,3.396,ACTIVE,215.09,348.66,60.006,1564319704,"201051344000582","174011545737251",28.41,31.00,0,318.00,390.14,97.8,92.5,0.460,1361292.2,1361292.2,9782,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319710,703264.00
07/28/2019 09:15,2,3.420,ACTIVE,214.19,347.76,60.006,1564319704,"201051344000868","174011545737251",28.59,30.00,0,319.21,388.04,99.0,93.6,0.464,1369292.0,1369292.0,9779,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319711,703265.00
07/28/2019 09:15,2,3.340,ACTIVE,215.09,348.66,60.012,1564319704,"201051344000576","174011545737251",28.51,30.80,0,327.92,389.24,96.4,91.1,0.442,1385276.8,1385276.8,9808,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319712,703266.00
07/28/2019 09:15,2,3.447,ACTIVE,215.09,348.36,60.017,1564319704,"201051344001158","174011545737251",28.01,31.30,0,317.10,390.44,97.9,92.6,0.464,1362759.5,1362759.5,9781,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319713,703267.00
07/28/2019 09:15,2,3.414,ACTIVE,214.64,346.86,60.012,1564319704,"201051344000917","174011545737251",28.57,33.50,0,319.21,387.14,98.7,93.4,0.460,1378511.4,1378511.4,9815,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319714,703268.00
07/28/2019 09:15,2,3.447,ACTIVE,214.41,352.57,60.001,1564319704,"201051344000417","174011545737251",18.49,34.50,0,329.73,377.82,64.5,60.4,0.521,1088624.3,1088624.3,9815,0,0,0,L,1122011218,1,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319715,703269.00
07/28/2019 09:15,2,3.424,ACTIVE,214.19,347.46,60.022,1564319704,"201051344000685","174011545737251",28.45,32.20,0,318.00,388.34,98.6,93.3,0.486,1384467.2,1384467.2,9796,0,0,0,L,1122011218,1,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319716,703270.00
07/28/2019 09:15,2,3.480,ACTIVE,215.09,348.06,60.006,1564319704,"201051344000651","174011545737251",28.47,32.20,0,319.21,389.24,100.4,95.0,0.455,1378962.7,1378962.7,9788,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319717,703271.00
07/28/2019 09:15,2,3.400,ACTIVE,213.96,346.86,60.006,1564319704,"201051344000594","174011545737251",28.51,34.80,0,317.70,388.94,98.1,92.8,0.460,1388792.2,1388792.2,9789,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319718,703272.00
07/28/2019 09:15,2,3.482,ACTIVE,215.09,348.66,60.006,1564319704,"201051344000469","174011545737251",28.25,29.50,0,316.50,390.44,99.7,94.3,0.482,1369051.9,1369051.9,9798,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319719,703273.00
07/28/2019 09:15,2,3.447,ACTIVE,215.09,347.46,60.022,1564319704,"201051344000585","174011545737251",28.59,33.00,0,320.71,388.34,99.9,94.5,0.468,1394679.2,1394679.2,9785,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319720,703274.00
07/28/2019 09:15,2,3.305,ACTIVE,215.54,348.36,60.012,1564319704,"201051344000853","174011545737251",28.96,31.30,0,327.92,390.44,96.9,91.6,0.446,1391776.5,1391776.5,9795,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319721,703275.00
07/28/2019 09:15,2,3.381,ACTIVE,214.64,346.86,60.006,1564319704,"201051344001145","174011545737251",28.53,31.80,0,330.63,388.04,97.6,92.3,0.455,1393335.5,1393335.5,9815,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319721,703276.00
07/28/2019 09:15,2,3.482,ACTIVE,214.87,347.46,60.006,1564319704,"201051344000438","174011545737251",28.65,35.00,0,318.91,388.04,101.0,95.6,0.468,1386849.7,1386849.7,9787,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319722,703277.00
07/28/2019 09:15,2,3.488,ACTIVE,214.87,347.46,60.043,1564319704,"201051344001135","174011545737251",28.53,31.80,0,319.21,388.34,100.7,95.3,0.464,1374535.5,1374535.5,9782,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319723,703278.00
07/28/2019 09:15,2,3.330,ACTIVE,215.09,348.36,60.012,1564319704,"201051344000983","174011545737251",28.80,31.00,0,327.92,388.94,97.1,91.8,0.455,1390026.7,1390026.7,9787,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319725,703279.00
07/28/2019 09:15,2,3.562,ACTIVE,215.09,347.46,60.006,1564319704,"201051344001203","174011545737251",28.71,33.80,0,317.10,388.64,103.6,98.1,0.504,1382629.7,1382629.7,9803,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319726,703280.00
07/28/2019 09:15,2,3.553,ACTIVE,213.96,345.96,60.017,1564319704,"201051344001230","174011545737251",28.35,35.40,0,317.10,386.83,102.0,96.5,0.486,1377046.5,1377046.5,9827,0,0,0,L,1122011218,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319727,703281.00
07/28/2019 09:15,2,3.443,ACTIVE,213.96,347.46,60.006,1564319704,"201051344000646","174011545737251",28.39,34.50,0,309.89,386.83,99.0,93.6,0.460,1371064.0,1371064.0,9802,0,0,0,L,1122011218,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319728,703282.00
07/28/2019 09:15,2,3.453,ACTIVE,214.64,346.86,60.012,1564319704,"201051344000867","174011545737251",28.39,32.40,0,319.81,387.44,99.3,93.9,0.460,1367200.7,1367200.7,9797,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319729,703283.00
07/28/2019 09:15,2,3.412,ACTIVE,214.87,348.36,59.985,1564319704,"201051344000633","174011545737251",28.41,33.80,0,317.10,388.94,98.1,92.8,0.451,1363949.2,1363949.2,9805,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319730,703284.00
07/28/2019 09:15,2,3.607,ACTIVE,214.19,347.16,60.001,1564319704,"201051344000955","174011545737251",28.37,34.30,0,317.10,393.15,103.7,98.1,0.491,1391805.2,1391805.2,9799,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319731,703285.00
07/28/2019 09:15,2,3.312,ACTIVE,214.87,347.46,59.980,1564319704,"201051344000648","174011545737251",28.61,30.00,0,330.93,390.74,96.0,90.7,0.455,1377513.4,1377513.4,9785,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319732,703286.00
07/28/2019 09:15,2,3.418,ACTIVE,215.09,347.46,60.043,1564319704,"201051344000645","174011545737251",28.21,29.80,0,318.61,389.84,97.6,92.2,0.451,1383282.4,1383282.4,9791,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319733,703287.00
07/28/2019 09:15,2,3.338,ACTIVE,215.09,348.66,60.012,1564319704,"201051344000569","174011545737251",28.59,30.50,0,330.03,389.54,96.7,91.4,0.455,1400495.6,1400495.6,9788,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319734,703288.00
07/28/2019 09:15,2,3.455,ACTIVE,215.09,353.17,60.033,1564319704,"179051228000119","174011545737251",28.77,33.00,0,319.51,392.85,100.7,95.3,0.491,186476.6,186476.6,9880,0,0,0,L,46974696,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564319735,703289.00
07/28/2019 09:30,2,3.584,ACTIVE,215.54,348.06,60.001,1564320604,"201051344000579","174011545737251",28.37,35.60,0,318.61,391.94,102.9,97.4,0.473,1401960.4,1401960.4,9794,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320605,703290.00
07/28/2019 09:30,2,3.592,ACTIVE,215.54,347.46,60.017,1564320604,"201051344001025","174011545737251",28.71,37.00,0,317.70,387.74,104.5,98.9,0.464,1387245.0,1387245.0,9790,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320606,703291.00
07/28/2019 09:30,2,3.701,ACTIVE,215.77,349.56,60.012,1564320604,"201051344001093","174011545737251",28.63,34.30,0,317.70,389.54,107.4,101.7,0.495,1368944.8,1368944.8,9816,0,0,0,L,1122011218,1,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320607,703292.00
07/28/2019 09:30,2,3.422,ACTIVE,215.54,347.46,60.038,1564320604,"201051344000458","174011545737251",28.49,33.50,0,317.10,390.74,98.8,93.4,0.468,1382499.3,1382499.3,9781,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320608,703293.00
07/28/2019 09:30,2,3.619,ACTIVE,215.09,347.16,60.001,1564320604,"201051344000890","174011545737251",28.43,37.80,0,317.70,388.64,104.2,98.6,0.482,1384211.9,1384211.9,9793,0,0,0,L,1122011218,1,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320609,703294.00
07/28/2019 09:30,2,3.555,ACTIVE,215.54,355.58,60.006,1564320604,"201051344000988","174011545737251",18.57,29.50,0,329.73,384.13,66.9,62.7,0.566,1049162.1,1049162.1,9791,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320610,703295.00
07/28/2019 09:30,2,3.477,ACTIVE,216.00,349.26,59.996,1564320604,"201051344000582","174011545737251",28.49,32.00,0,318.00,389.24,100.2,94.8,0.468,1361311.4,1361311.4,9783,0,0,0,L,1122011218,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320611,703296.00
07/28/2019 09:30,2,3.518,ACTIVE,214.87,346.86,60.017,1564320604,"201051344000868","174011545737251",28.53,30.80,0,317.40,387.44,101.6,96.1,0.464,1369311.7,1369311.7,9780,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320611,703297.00
07/28/2019 09:30,2,3.408,ACTIVE,215.77,348.66,60.006,1564320604,"201051344000576","174011545737251",28.59,32.20,0,318.61,388.04,98.7,93.3,0.464,1385295.9,1385295.9,9809,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320612,703298.00
07/28/2019 09:30,2,3.500,ACTIVE,215.54,348.06,60.049,1564320604,"201051344001158","174011545737251",28.17,32.00,0,317.70,388.64,99.8,94.4,0.473,1362778.9,1362778.9,9782,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320613,703299.00
07/28/2019 09:30,2,3.467,ACTIVE,215.77,348.06,60.043,1564320604,"201051344000917","174011545737251",28.53,34.50,0,319.21,386.83,100.2,94.8,0.464,1378530.8,1378530.8,9816,0,0,0,L,1122011218,1,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320614,703300.00
07/28/2019 09:30,2,3.484,ACTIVE,215.32,353.47,60.006,1564320604,"201051344000417","174011545737251",18.41,36.00,0,330.93,381.42,65.0,60.8,0.535,1088636.9,1088636.9,9816,0,0,0,L,1122011218,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320615,703301.00
07/28/2019 09:30,2,3.443,ACTIVE,215.09,347.46,60.006,1564320604,"201051344000685","174011545737251",28.35,33.30,0,316.50,388.94,98.9,93.5,0.482,1384486.7,1384486.7,9797,0,0,0,L,1122011218,1,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320616,703302.00
07/28/2019 09:30,2,3.490,ACTIVE,216.00,348.36,60.012,1564320604,"201051344000651","174011545737251",28.41,33.50,0,319.81,389.54,100.5,95.1,0.464,1378982.4,1378982.4,9789,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320617,703303.00
07/28/2019 09:30,2,3.459,ACTIVE,214.41,346.86,60.012,1564320604,"201051344000594","174011545737251",28.41,36.00,0,316.20,386.53,99.6,94.2,0.468,1388811.5,1388811.5,9790,0,0,0,L,1122011218,1,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320618,703304.00
07/28/2019 09:30,2,3.504,ACTIVE,215.54,348.36,59.996,1564320604,"201051344000469","174011545737251",28.53,30.50,0,316.80,388.94,101.3,95.9,0.486,1369071.7,1369071.7,9799,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320619,703305.00
07/28/2019 09:30,2,3.465,ACTIVE,215.77,348.06,60.001,1564320604,"201051344000585","174011545737251",28.65,34.30,0,319.21,388.64,100.6,95.2,0.473,1394699.0,1394699.0,9786,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320620,703306.00
07/28/2019 09:30,2,3.373,ACTIVE,216.00,349.56,60.006,1564320604,"201051344000853","174011545737251",28.67,31.80,0,318.30,389.54,97.9,92.6,0.460,1391795.6,1391795.6,9796,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320621,703307.00
07/28/2019 09:30,2,3.395,ACTIVE,215.32,347.46,60.001,1564320604,"201051344001145","174011545737251",28.59,32.60,0,317.70,388.34,98.3,93.0,0.460,1393354.8,1393354.8,9816,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320622,703308.00
07/28/2019 09:30,2,3.537,ACTIVE,215.54,348.36,60.006,1564320604,"201051344000438","174011545737251",28.13,36.00,0,318.30,387.74,100.8,95.3,0.460,1386869.6,1386869.6,9788,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320623,703309.00
07/28/2019 09:30,2,3.469,ACTIVE,215.54,347.46,60.006,1564320604,"201051344001135","174011545737251",28.49,32.80,0,319.51,388.04,100.2,94.8,0.446,1374555.5,1374555.5,9783,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320624,703310.00
07/28/2019 09:30,2,3.314,ACTIVE,215.54,347.46,59.969,1564320604,"201051344000983","174011545737251",28.59,31.80,0,318.00,388.64,96.0,90.7,0.460,1390046.0,1390046.0,9788,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320625,703311.00
07/28/2019 09:30,2,3.482,ACTIVE,215.77,348.36,60.006,1564320604,"201051344001203","174011545737251",28.49,35.00,0,317.10,390.14,100.4,95.0,0.473,1382650.1,1382650.1,9804,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320626,703312.00
07/28/2019 09:30,2,3.428,ACTIVE,214.64,345.96,60.001,1564320604,"201051344001230","174011545737251",28.37,36.50,0,317.70,386.83,98.5,93.1,0.468,1377066.5,1377066.5,9828,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320627,703313.00
07/28/2019 09:30,2,3.324,ACTIVE,214.64,345.96,60.006,1564320604,"201051344000646","174011545737251",27.93,36.30,0,317.70,387.14,94.1,88.9,0.438,1371083.5,1371083.5,9803,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320628,703314.00
07/28/2019 09:30,2,3.287,ACTIVE,214.87,346.26,60.012,1564320604,"201051344000867","174011545737251",28.49,34.00,0,318.00,386.53,94.9,89.6,0.438,1367220.3,1367220.3,9798,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320629,703315.00
07/28/2019 09:30,2,3.283,ACTIVE,215.09,348.36,60.006,1564320604,"201051344000633","174011545737251",28.29,35.60,0,319.21,387.44,94.0,88.8,0.446,1363968.5,1363968.5,9806,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320630,703316.00
07/28/2019 09:30,2,3.424,ACTIVE,214.87,346.56,60.012,1564320604,"201051344000955","174011545737251",28.55,35.40,0,317.70,386.83,99.0,93.6,0.468,1391825.6,1391825.6,9800,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320631,703317.00
07/28/2019 09:30,2,3.316,ACTIVE,215.32,347.16,60.006,1564320604,"201051344000648","174011545737251",28.27,31.30,0,316.20,388.94,95.0,89.7,0.451,1377532.4,1377532.4,9786,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320632,703318.00
07/28/2019 09:30,2,3.412,ACTIVE,215.54,347.46,60.012,1564320604,"201051344000645","174011545737251",28.15,31.00,0,317.70,388.34,97.2,91.9,0.451,1383301.6,1383301.6,9792,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320633,703319.00
07/28/2019 09:30,2,3.357,ACTIVE,215.32,348.36,60.001,1564320604,"201051344000569","174011545737251",28.69,31.30,0,317.70,388.94,97.6,92.2,0.460,1400514.7,1400514.7,9789,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320634,703320.00
07/28/2019 09:30,2,3.453,ACTIVE,215.54,352.87,60.012,1564320604,"179051228000119","174011545737251",29.00,34.00,0,317.40,391.04,101.5,96.0,0.491,186496.6,186496.6,9881,0,0,0,L,46974696,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564320635,703321.00
07/28/2019 09:45,2,3.854,ACTIVE,215.54,349.86,60.012,1564321504,"201051344000579","174011545737251",27.85,38.60,0,332.43,379.02,108.7,103.0,0.495,1401985.9,1401985.9,9795,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321505,703322.00
07/28/2019 09:45,2,3.727,ACTIVE,214.87,347.16,60.028,1564321504,"201051344001025","174011545737251",28.31,39.30,0,333.33,376.31,106.9,101.3,0.491,1387271.0,1387271.0,9791,0,0,0,L,1122011218,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321506,703323.00
07/28/2019 09:45,2,3.789,ACTIVE,215.09,349.26,60.033,1564321504,"201051344001093","174011545737251",28.53,36.80,0,333.63,379.02,109.4,103.7,0.513,1368971.4,1368971.4,9817,0,0,0,L,1122011218,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321507,703324.00
07/28/2019 09:45,2,3.754,ACTIVE,215.54,350.77,60.028,1564321504,"201051344000458","174011545737251",28.11,36.30,0,333.93,376.92,106.9,101.3,0.521,1382524.0,1382524.0,9782,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321508,703325.00
07/28/2019 09:45,2,3.830,ACTIVE,214.19,346.86,60.001,1564321504,"201051344000890","174011545737251",27.77,40.40,0,311.69,388.04,107.8,102.1,0.499,1384237.8,1384237.8,9794,0,0,0,L,1122011218,1,122.91,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321509,703326.00
07/28/2019 09:45,2,3.912,ACTIVE,215.54,357.38,60.028,1564321504,"201051344000988","174011545737251",17.93,31.00,0,332.13,388.34,71.1,66.7,0.619,1049178.7,1049178.7,9792,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321510,703327.00
07/28/2019 09:45,2,3.727,ACTIVE,215.32,347.76,60.022,1564321504,"201051344000582","174011545737251",27.81,34.50,0,333.63,376.92,105.0,99.4,0.495,1361336.6,1361336.6,9784,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321511,703328.00
07/28/2019 09:45,2,3.873,ACTIVE,214.64,349.86,60.012,1564321504,"201051344000868","174011545737251",27.89,32.60,0,332.73,377.22,109.4,103.7,0.499,1369337.4,1369337.4,9781,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321512,703329.00
07/28/2019 09:45,2,3.811,ACTIVE,215.54,350.47,60.012,1564321504,"201051344000576","174011545737251",28.35,34.80,0,333.63,376.31,109.5,103.7,0.508,1385321.0,1385321.0,9810,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321513,703330.00
07/28/2019 09:45,2,3.930,ACTIVE,215.54,349.56,60.017,1564321504,"201051344001158","174011545737251",27.65,34.80,0,334.24,377.52,110.1,104.3,0.521,1362804.3,1362804.3,9783,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321514,703331.00
07/28/2019 09:45,2,3.793,ACTIVE,214.87,348.96,60.028,1564321504,"201051344000917","174011545737251",27.89,37.50,0,332.43,376.31,107.1,101.5,0.495,1378556.3,1378556.3,9817,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321515,703332.00
07/28/2019 09:45,2,3.922,ACTIVE,214.41,354.07,60.022,1564321504,"201051344000417","174011545737251",17.89,38.20,0,330.03,384.73,71.2,66.8,0.601,1088653.3,1088653.3,9817,0,0,0,L,1122011218,1,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321515,703333.00
07/28/2019 09:45,2,3.867,ALERT,214.41,348.96,60.028,1564321504,"201051344000685","174011545737251",28.11,35.40,0,297.26,387.14,110.0,104.3,0.544,1384512.0,1384512.0,9798,0,0,0,L,1122011218,1,123.59,121.78,0002,32,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321517,703334.00
07/28/2019 09:45,2,4.047,ACTIVE,215.54,350.47,60.070,1564321504,"201051344000651","174011545737251",28.25,35.20,0,334.24,378.12,115.9,109.9,0.530,1379008.3,1379008.3,9790,0,0,0,L,1122011218,1,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321518,703335.00
07/28/2019 09:45,2,4.014,ACTIVE,214.64,349.56,60.028,1564321504,"201051344000594","174011545737251",27.97,38.40,0,331.83,376.31,113.7,107.8,0.535,1388836.9,1388836.9,9791,0,0,0,L,1122011218,1,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321519,703336.00
07/28/2019 09:45,2,4.033,ACTIVE,216.00,352.57,60.028,1564321504,"201051344000469","174011545737251",28.25,32.40,0,333.03,378.72,115.4,109.5,0.561,1369097.5,1369097.5,9800,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321520,703337.00
07/28/2019 09:45,2,4.057,ACTIVE,215.54,350.47,60.038,1564321504,"201051344000585","174011545737251",28.15,36.80,0,333.33,376.92,115.7,109.7,0.548,1394724.8,1394724.8,9787,0,0,0,L,1122011218,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321521,703338.00
07/28/2019 09:45,2,3.943,ACTIVE,216.22,352.27,60.001,1564321504,"201051344000853","174011545737251",28.33,34.30,0,334.24,376.92,113.2,107.3,0.526,1391820.9,1391820.9,9797,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321522,703339.00
07/28/2019 09:45,2,4.002,ALERT,214.64,349.56,60.028,1564321504,"201051344001145","174011545737251",27.73,35.20,0,298.17,385.63,112.4,106.5,0.530,1393379.9,1393379.9,9817,0,0,0,L,1122011218,1,122.91,122.01,0002,33,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321524,703340.00
07/28/2019 09:45,2,4.002,ALERT,215.09,349.86,60.001,1564321504,"201051344000438","174011545737251",28.25,38.40,0,298.47,387.14,114.5,108.6,0.535,1386895.4,1386895.4,9789,0,0,0,L,1122011218,1,123.36,122.23,0002,36,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321526,703341.00
07/28/2019 09:45,2,3.992,ACTIVE,215.09,348.06,60.028,1564321504,"201051344001135","174011545737251",28.01,35.60,0,333.03,376.01,113.2,107.4,0.517,1374581.5,1374581.5,9784,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321527,703342.00
07/28/2019 09:45,2,3.814,ACTIVE,215.77,349.86,60.006,1564321504,"201051344000983","174011545737251",28.49,34.30,0,333.33,377.52,110.0,104.2,0.508,1390071.3,1390071.3,9789,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321528,703343.00
07/28/2019 09:45,2,4.000,ACTIVE,215.32,349.56,60.033,1564321504,"201051344001203","174011545737251",28.17,38.00,0,333.93,379.02,114.1,108.2,0.544,1382676.7,1382676.7,9805,0,0,0,L,1122011218,1,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321529,703344.00
07/28/2019 09:45,2,3.965,ALERT,214.19,348.06,60.033,1564321504,"201051344001230","174011545737251",27.73,38.80,0,297.87,387.44,111.4,105.6,0.530,1377092.6,1377092.6,9829,0,0,0,L,1122011218,1,122.91,121.55,0002,34,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321531,703345.00
07/28/2019 09:45,2,3.869,ACTIVE,214.19,347.46,60.033,1564321504,"201051344000646","174011545737251",27.85,39.30,0,331.53,375.71,109.2,103.4,0.508,1371109.1,1371109.1,9804,0,0,0,L,1122011218,1,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321531,703346.00
07/28/2019 09:45,2,3.877,ACTIVE,215.09,348.96,60.022,1564321504,"201051344000867","174011545737251",28.17,35.80,0,333.03,376.92,110.6,104.8,0.508,1367246.1,1367246.1,9799,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321532,703347.00
07/28/2019 09:45,2,3.865,ACTIVE,215.32,349.86,60.033,1564321504,"201051344000633","174011545737251",27.81,38.00,0,331.83,378.12,109.0,103.2,0.521,1363994.0,1363994.0,9807,0,0,0,L,1122011218,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321533,703348.00
07/28/2019 09:45,2,4.018,ACTIVE,214.41,348.36,60.038,1564321504,"201051344000955","174011545737251",28.01,37.30,0,332.13,374.81,114.0,108.1,0.548,1391852.3,1391852.3,9801,0,0,0,L,1122011218,1,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321534,703349.00
07/28/2019 09:45,2,3.754,ACTIVE,215.32,348.96,60.033,1564321504,"201051344000648","174011545737251",27.91,33.00,0,334.24,377.52,106.1,100.5,0.513,1377557.4,1377557.4,9787,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321535,703350.00
07/28/2019 09:45,2,3.816,ACTIVE,215.77,351.37,60.033,1564321504,"201051344000645","174011545737251",28.09,33.00,0,333.63,376.92,108.7,103.0,0.491,1383327.0,1383327.0,9793,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321536,703351.00
07/28/2019 09:45,2,3.811,ACTIVE,215.54,349.86,60.038,1564321504,"201051344000569","174011545737251",28.57,33.00,0,333.93,377.82,110.2,104.5,0.521,1400540.0,1400540.0,9790,0,0,0,L,1122011218,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321537,703352.00
07/28/2019 09:45,2,3.949,ACTIVE,215.54,355.58,60.022,1564321504,"179051228000119","174011545737251",28.61,35.80,0,334.24,381.73,114.5,108.5,0.548,186522.8,186522.8,9882,0,0,0,L,46974696,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564321538,703353.00
07/28/2019 10:00,2,3.068,ACTIVE,214.19,347.16,60.017,1564322404,"201051344000579","174011545737251",28.03,38.60,0,318.91,388.04,87.1,82.2,0.420,1402012.4,1402012.4,9796,0,0,0,L,1122011218,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322405,703354.00
07/28/2019 10:00,2,3.227,ACTIVE,214.64,346.26,60.022,1564322404,"201051344001025","174011545737251",28.39,40.00,0,318.30,391.04,92.7,87.6,0.433,1387298.1,1387298.1,9792,0,0,0,L,1122011218,1,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322406,703355.00
07/28/2019 10:00,2,3.373,ACTIVE,215.09,347.46,60.017,1564322404,"201051344001093","174011545737251",28.35,37.80,0,318.61,389.24,97.0,91.7,0.451,1368998.9,1368998.9,9818,0,0,0,L,1122011218,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322407,703356.00
07/28/2019 10:00,2,4.010,ACTIVE,215.54,348.36,60.033,1564322404,"201051344000458","174011545737251",28.31,36.00,0,318.30,387.74,115.1,109.2,0.557,1382549.8,1382549.8,9783,0,0,0,L,1122011218,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322408,703357.00
07/28/2019 10:00,2,3.869,ALERT,214.64,347.46,60.028,1564322404,"201051344000890","174011545737251",28.09,41.00,0,299.37,388.94,110.1,104.4,0.517,1384264.7,1384264.7,9795,0,0,0,L,1122011218,1,123.36,121.55,0002,40,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322410,703358.00
07/28/2019 10:00,2,4.797,ACTIVE,216.45,348.96,60.017,1564322404,"201051344000988","174011545737251",17.99,32.40,0,316.50,390.74,87.4,82.5,0.411,1049195.9,1049195.9,9793,0,0,0,L,1122011218,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322411,703359.00
07/28/2019 10:00,2,4.539,ACTIVE,216.22,352.27,60.038,1564322404,"201051344000582","174011545737251",27.79,34.80,0,316.80,389.84,127.8,121.4,0.605,1361363.0,1361363.0,9785,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322412,703360.00
07/28/2019 10:00,2,4.580,ACTIVE,215.32,351.07,60.028,1564322404,"201051344000868","174011545737251",27.85,33.30,0,317.40,388.04,129.1,122.7,0.592,1369364.1,1369364.1,9782,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322413,703361.00
07/28/2019 10:00,2,4.102,ACTIVE,216.00,351.37,60.028,1564322404,"201051344000576","174011545737251",28.37,35.60,0,317.70,388.04,117.8,111.8,0.544,1385347.1,1385347.1,9811,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322414,703362.00
07/28/2019 10:00,2,3.887,ACTIVE,215.77,349.86,60.038,1564322404,"201051344001158","174011545737251",27.77,35.00,0,316.50,388.04,109.2,103.5,0.513,1362830.6,1362830.6,9784,0,0,0,L,1122011218,1,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322415,703363.00
07/28/2019 10:00,2,3.762,ACTIVE,215.32,348.66,60.033,1564322404,"201051344000917","174011545737251",28.07,39.50,0,318.61,386.83,106.9,101.3,0.491,1378583.0,1378583.0,9818,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322415,703364.00
07/28/2019 10:00,2,3.322,ACTIVE,214.64,353.17,60.043,1564322404,"201051344000417","174011545737251",18.21,40.40,0,307.18,411.48,61.1,57.1,0.513,1088670.4,1088670.4,9818,0,0,0,L,1122011218,1,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322416,703365.00
07/28/2019 10:00,2,3.105,ACTIVE,214.41,346.26,60.033,1564322404,"201051344000685","174011545737251",27.83,36.00,0,314.70,388.34,87.5,82.5,0.429,1384538.5,1384538.5,9800,0,0,0,L,1122011218,1,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322417,703366.00
07/28/2019 10:00,2,2.893,ACTIVE,215.09,345.96,60.065,1564322404,"201051344000651","174011545737251",27.93,36.00,0,318.61,388.64,81.8,77.0,0.376,1379035.2,1379035.2,9791,0,0,0,L,1122011218,1,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322418,703367.00
07/28/2019 10:00,2,2.805,ACTIVE,213.06,344.15,60.054,1564322404,"201051344000594","174011545737251",27.63,40.40,0,316.80,386.83,78.4,73.7,0.367,1388863.2,1388863.2,9792,0,0,0,L,1122011218,1,121.33,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322419,703368.00
07/28/2019 10:00,2,2.324,ACTIVE,213.51,353.77,60.038,1564322404,"201051344000469","174011545737251",28.23,32.40,0,315.60,388.64,66.4,62.2,0.570,1369124.3,1369124.3,9801,0,0,0,L,1122011218,1,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322420,703369.00
07/28/2019 10:00,2,2.246,ACTIVE,214.19,353.77,60.038,1564322404,"201051344000585","174011545737251",27.99,38.00,0,318.91,388.64,63.7,59.6,0.521,1394751.7,1394751.7,9788,0,0,0,L,1122011218,1,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322421,703370.00
07/28/2019 10:00,2,1.982,ACTIVE,213.74,352.87,60.043,1564322404,"201051344000853","174011545737251",27.99,35.00,0,320.41,388.04,56.2,52.3,0.468,1391847.0,1391847.0,9798,0,0,0,L,1122011218,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322422,703371.00
