ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 10:00,2,2.049,ACTIVE,213.74,351.67,60.038,1564322404,"201051344001145","174011545737251",27.49,36.00,0,319.21,387.74,57.1,53.2,0.473,1393406.1,1393406.1,9819,0,0,0,L,1122011218,1,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322423,703372.00
07/28/2019 10:00,2,1.975,ACTIVE,213.74,351.07,60.038,1564322404,"201051344000438","174011545737251",27.25,39.80,0,318.61,388.34,54.6,50.7,0.464,1386922.2,1386922.2,9791,0,0,0,L,1122011218,1,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322424,703373.00
07/28/2019 10:00,2,1.908,ACTIVE,213.51,348.36,60.038,1564322404,"201051344001135","174011545737251",27.29,36.30,0,319.51,387.74,52.8,49.0,0.415,1374608.4,1374608.4,9785,0,0,0,L,1122011218,1,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322425,703374.00
07/28/2019 10:00,2,1.861,ACTIVE,213.06,348.66,60.038,1564322404,"201051344000983","174011545737251",27.89,35.00,0,318.30,387.14,52.7,48.9,0.451,1390097.4,1390097.4,9790,0,0,0,L,1122011218,1,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322427,703375.00
07/28/2019 10:00,2,1.816,ACTIVE,213.51,348.06,60.038,1564322404,"201051344001203","174011545737251",27.53,38.80,0,317.10,389.24,50.6,47.0,0.429,1382704.1,1382704.1,9806,0,0,0,L,1122011218,1,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322428,703376.00
07/28/2019 10:00,2,1.754,ALERT,212.83,347.16,60.033,1564322404,"201051344001230","174011545737251",27.47,40.00,0,295.46,390.44,48.8,45.1,0.411,1377119.3,1377119.3,9831,0,0,0,L,1122011218,1,122.01,121.33,0002,36,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322429,703377.00
07/28/2019 10:00,2,2.023,ACTIVE,212.83,350.17,60.038,1564322404,"201051344000646","174011545737251",27.63,41.50,0,310.79,403.67,56.7,52.8,0.482,1371135.5,1371135.5,9805,0,0,0,L,1122011218,1,122.01,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322430,703378.00
07/28/2019 10:00,2,3.123,ACTIVE,213.96,351.97,60.043,1564322404,"201051344000867","174011545737251",26.50,36.80,0,318.00,387.74,84.0,79.2,0.415,1367272.4,1367272.4,9800,0,0,0,L,1122011218,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322431,703379.00
07/28/2019 10:00,2,3.486,ACTIVE,214.64,348.36,60.043,1564322404,"201051344000633","174011545737251",27.89,39.00,0,316.50,388.04,98.7,93.3,0.482,1364020.0,1364020.0,9808,0,0,0,L,1122011218,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322432,703380.00
07/28/2019 10:00,2,2.969,ACTIVE,213.74,357.08,60.033,1564322404,"201051344000955","174011545737251",27.33,38.80,0,317.70,388.64,82.5,77.7,0.402,1391879.5,1391879.5,9802,0,0,0,L,1122011218,1,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322433,703381.00
07/28/2019 10:00,2,4.582,ACTIVE,216.22,352.27,60.038,1564322404,"201051344000648","174011545737251",28.53,33.50,0,316.20,388.34,132.5,126.0,0.641,1377583.0,1377583.0,9788,0,0,0,L,1122011218,1,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322434,703382.00
07/28/2019 10:00,2,5.049,ACTIVE,216.45,352.27,60.028,1564322404,"201051344000645","174011545737251",28.15,33.50,0,319.21,387.44,144.1,137.1,0.663,1383353.0,1383353.0,9794,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322435,703383.00
07/28/2019 10:00,2,5.164,ACTIVE,216.67,354.97,60.028,1564322404,"201051344000569","174011545737251",28.23,34.00,0,317.70,388.64,147.7,140.6,0.685,1400566.0,1400566.0,9791,0,0,0,L,1122011218,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322436,703384.00
07/28/2019 10:00,2,5.303,ACTIVE,216.90,360.38,60.038,1564322404,"179051228000119","174011545737251",28.45,35.80,0,318.91,390.44,152.7,145.4,0.738,186549.6,186549.6,9883,0,0,0,L,46974696,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564322437,703385.00
07/28/2019 10:15,2,4.943,ACTIVE,217.35,354.67,60.043,1564323304,"201051344000579","174011545737251",27.57,40.80,0,319.51,388.34,138.0,131.3,0.645,1402043.4,1402043.4,9797,0,0,0,L,1122011218,1,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323305,703386.00
07/28/2019 10:15,2,5.047,ACTIVE,216.90,352.87,60.033,1564323304,"201051344001025","174011545737251",27.63,43.00,0,318.91,388.94,141.1,134.3,0.645,1387329.7,1387329.7,9793,0,0,0,L,1122011218,1,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323306,703387.00
07/28/2019 10:15,2,5.037,ACTIVE,216.90,355.88,60.017,1564323304,"201051344001093","174011545737251",27.83,40.40,0,317.70,389.54,142.0,135.1,0.658,1369030.8,1369030.8,9819,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323307,703388.00
07/28/2019 10:15,2,4.779,ACTIVE,217.35,353.47,60.022,1564323304,"201051344000458","174011545737251",27.99,38.80,0,318.00,388.94,135.4,128.8,0.645,1382580.3,1382580.3,9784,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323308,703389.00
07/28/2019 10:15,2,5.023,ACTIVE,216.00,352.87,60.028,1564323304,"201051344000890","174011545737251",27.37,44.80,0,316.80,388.94,139.3,132.6,0.645,1384296.0,1384296.0,9797,0,0,0,L,1122011218,1,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323309,703390.00
07/28/2019 10:15,2,4.992,ACTIVE,217.35,351.07,60.022,1564323304,"201051344000988","174011545737251",17.91,35.40,0,317.10,390.14,90.6,85.5,0.433,1049216.1,1049216.1,9794,0,0,0,L,1122011218,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323310,703391.00
07/28/2019 10:15,2,4.939,ACTIVE,216.90,353.77,60.017,1564323304,"201051344000582","174011545737251",27.31,37.80,0,317.10,388.94,136.7,130.0,0.632,1361393.6,1361393.6,9786,0,0,0,L,1122011218,1,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323310,703392.00
07/28/2019 10:15,2,5.029,ACTIVE,216.22,353.17,60.028,1564323304,"201051344000868","174011545737251",27.43,35.40,0,317.10,388.94,139.7,132.9,0.641,1369395.6,1369395.6,9783,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323311,703393.00
07/28/2019 10:15,2,4.865,ACTIVE,217.35,354.97,60.017,1564323304,"201051344000576","174011545737251",27.77,38.00,0,318.91,389.54,136.8,130.2,0.636,1385377.8,1385377.8,9812,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323312,703394.00
07/28/2019 10:15,2,4.973,ACTIVE,217.35,354.37,60.017,1564323304,"201051344001158","174011545737251",27.15,38.20,0,317.40,388.04,136.8,130.1,0.641,1362861.4,1362861.4,9785,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323313,703395.00
07/28/2019 10:15,2,4.910,ACTIVE,216.67,352.57,59.996,1564323304,"201051344000917","174011545737251",27.71,43.40,0,318.91,387.74,137.8,131.1,0.632,1378613.9,1378613.9,9819,0,0,0,L,1122011218,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323314,703396.00
07/28/2019 10:15,2,4.914,ACTIVE,216.22,348.66,60.022,1564323304,"201051344000417","174011545737251",17.91,44.30,0,318.30,388.04,89.1,84.1,0.420,1088690.2,1088690.2,9819,0,0,0,L,1122011218,1,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323315,703397.00
07/28/2019 10:15,2,4.922,ACTIVE,216.00,352.87,60.049,1564323304,"201051344000685","174011545737251",27.53,38.80,0,315.60,388.34,137.3,130.6,0.667,1384569.3,1384569.3,9801,0,0,0,L,1122011218,1,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323316,703398.00
07/28/2019 10:15,2,4.982,ACTIVE,217.13,354.07,60.033,1564323304,"201051344000651","174011545737251",27.65,38.60,0,318.00,388.34,139.5,132.7,0.658,1379066.6,1379066.6,9792,0,0,0,L,1122011218,1,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323317,703399.00
07/28/2019 10:15,2,4.961,ACTIVE,215.77,352.27,59.985,1564323304,"201051344000594","174011545737251",27.29,43.80,0,312.29,388.64,137.1,130.4,0.645,1388894.1,1388894.1,9793,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323318,703400.00
07/28/2019 10:15,2,4.924,ACTIVE,217.58,355.28,60.017,1564323304,"201051344000469","174011545737251",28.03,34.80,0,314.40,388.64,139.8,133.0,0.667,1369155.8,1369155.8,9802,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323319,703401.00
07/28/2019 10:15,2,4.973,ACTIVE,216.90,354.07,60.006,1564323304,"201051344000585","174011545737251",27.91,40.40,0,318.91,387.14,140.5,133.7,0.658,1394783.2,1394783.2,9789,0,0,0,L,1122011218,1,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323320,703402.00
07/28/2019 10:15,2,4.857,ACTIVE,217.80,354.97,60.012,1564323304,"201051344000853","174011545737251",28.01,37.50,0,320.41,391.34,137.9,131.1,0.645,1391878.1,1391878.1,9799,0,0,0,L,1122011218,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323321,703403.00
07/28/2019 10:15,2,4.908,ACTIVE,216.00,353.47,60.012,1564323304,"201051344001145","174011545737251",27.41,38.40,0,319.51,388.34,136.4,129.7,0.632,1393436.7,1393436.7,9820,0,0,0,L,1122011218,1,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323322,703404.00
07/28/2019 10:15,2,5.008,ACTIVE,216.67,351.07,60.017,1564323304,"201051344000438","174011545737251",27.35,41.80,0,316.50,389.84,138.7,131.9,0.672,1386953.5,1386953.5,9792,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323323,703405.00
07/28/2019 10:15,2,4.967,ACTIVE,216.67,351.67,59.996,1564323304,"201051344001135","174011545737251",27.77,38.80,0,319.21,388.34,139.6,132.8,0.636,1374639.9,1374639.9,9786,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323324,703406.00
07/28/2019 10:15,2,4.840,ACTIVE,217.35,354.37,60.012,1564323304,"201051344000983","174011545737251",28.09,37.50,0,317.40,388.04,137.7,131.0,0.645,1390128.6,1390128.6,9791,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323325,703407.00
07/28/2019 10:15,2,5.051,ACTIVE,216.90,351.97,60.017,1564323304,"201051344001203","174011545737251",27.89,41.80,0,317.40,389.54,142.6,135.7,0.676,1382736.3,1382736.3,9807,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323327,703408.00
07/28/2019 10:15,2,4.957,ACTIVE,215.54,351.37,60.017,1564323304,"201051344001230","174011545737251",27.79,43.00,0,316.50,386.23,139.5,132.7,0.658,1377151.0,1377151.0,9833,0,0,0,L,1122011218,1,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323328,703409.00
07/28/2019 10:15,2,4.955,ACTIVE,215.77,351.97,60.012,1564323304,"201051344000646","174011545737251",27.43,44.30,0,318.00,387.74,137.6,130.9,0.636,1371166.6,1371166.6,9806,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323328,703410.00
07/28/2019 10:15,2,5.000,ACTIVE,216.67,351.97,60.001,1564323304,"201051344000867","174011545737251",27.39,39.00,0,318.61,388.64,138.7,131.9,0.645,1367304.0,1367304.0,9801,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323329,703411.00
07/28/2019 10:15,2,4.898,ACTIVE,216.67,354.37,60.006,1564323304,"201051344000633","174011545737251",27.57,41.80,0,318.00,387.74,136.8,130.1,0.654,1364051.1,1364051.1,9809,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323330,703412.00
07/28/2019 10:15,2,5.070,ACTIVE,216.00,352.87,60.017,1564323304,"201051344000955","174011545737251",27.49,41.00,0,315.90,388.94,141.1,134.3,0.672,1391911.5,1391911.5,9803,0,0,0,L,1122011218,1,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323331,703413.00
07/28/2019 10:15,2,4.809,ACTIVE,217.13,354.07,60.012,1564323304,"201051344000648","174011545737251",27.75,36.80,0,318.00,388.34,135.1,128.4,0.641,1377613.8,1377613.8,9789,0,0,0,L,1122011218,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323332,703414.00
07/28/2019 10:15,2,4.916,ACTIVE,217.35,353.47,60.033,1564323304,"201051344000645","174011545737251",27.53,36.00,0,318.91,388.34,137.0,130.3,0.632,1383384.2,1383384.2,9795,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323333,703415.00
07/28/2019 10:15,2,4.875,ACTIVE,217.35,354.67,60.012,1564323304,"201051344000569","174011545737251",27.81,36.00,0,318.00,395.55,137.3,130.6,0.645,1400597.2,1400597.2,9792,0,0,0,L,1122011218,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323334,703416.00
07/28/2019 10:15,2,4.957,ACTIVE,217.35,359.78,60.022,1564323304,"179051228000119","174011545737251",28.07,38.80,0,319.51,394.05,141.0,134.1,0.676,186581.7,186581.7,9884,0,0,0,L,46974696,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564323335,703417.00
07/28/2019 10:30,2,2.408,ACTIVE,214.41,354.67,60.022,1564324204,"201051344000579","174011545737251",27.00,43.00,0,318.00,402.16,65.9,61.6,0.561,1402077.5,1402077.5,9798,0,0,0,L,1122011218,1,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324206,703418.00
07/28/2019 10:30,2,2.465,ACTIVE,213.96,353.77,60.017,1564324204,"201051344001025","174011545737251",26.76,44.30,0,317.40,398.86,66.8,62.6,0.548,1387364.7,1387364.7,9794,0,0,0,L,1122011218,1,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324207,703419.00
07/28/2019 10:30,2,2.389,ALERT,214.41,354.97,60.012,1564324204,"201051344001093","174011545737251",27.19,41.50,0,289.15,399.46,65.8,61.6,0.548,1369065.7,1369065.7,9820,0,0,0,L,1122011218,1,122.68,122.23,0002,40,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324208,703420.00
07/28/2019 10:30,2,4.629,ACTIVE,216.90,352.87,60.006,1564324204,"201051344000458","174011545737251",27.99,40.80,0,319.21,403.67,131.2,124.8,0.628,1382613.9,1382613.9,9785,0,0,0,L,1122011218,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324209,703421.00
07/28/2019 10:30,2,3.762,ALERT,214.87,348.36,60.017,1564324204,"201051344000890","174011545737251",26.22,46.40,0,297.26,397.66,100.0,94.6,0.473,1384330.2,1384330.2,9798,0,0,0,L,1122011218,1,123.36,121.78,0002,44,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324211,703422.00
07/28/2019 10:30,2,6.625,ACTIVE,219.39,356.78,60.012,1564324204,"201051344000988","174011545737251",17.91,36.50,0,316.80,388.34,120.3,114.2,0.566,1049238.4,1049238.4,9795,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324212,703423.00
07/28/2019 10:30,2,6.398,ALERT,218.03,358.88,60.022,1564324204,"201051344000582","174011545737251",27.25,38.60,0,295.76,398.86,176.6,168.5,0.835,1361427.4,1361427.4,9787,0,0,0,L,1122011218,1,124.72,123.81,0002,36,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324214,703424.00
07/28/2019 10:30,2,6.824,ACTIVE,218.26,361.59,60.006,1564324204,"201051344000868","174011545737251",27.49,36.50,0,318.61,403.37,190.0,181.5,0.862,1369430.3,1369430.3,9784,0,0,0,L,1122011218,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324215,703425.00
07/28/2019 10:30,2,6.672,ACTIVE,219.39,361.89,60.012,1564324204,"201051344000576","174011545737251",27.57,39.50,0,319.81,405.17,186.2,177.8,0.866,1385411.9,1385411.9,9813,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324216,703426.00
07/28/2019 10:30,2,6.775,ACTIVE,219.61,362.19,60.022,1564324204,"201051344001158","174011545737251",27.04,39.50,0,319.51,404.27,185.4,177.0,0.857,1362895.4,1362895.4,9786,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324217,703427.00
07/28/2019 10:30,2,6.746,ALERT,218.03,359.48,60.033,1564324204,"201051344000917","174011545737251",27.61,44.00,0,295.76,397.35,188.7,180.2,0.862,1378648.0,1378648.0,9820,0,0,0,L,1122011218,1,124.72,123.81,0002,39,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324218,703428.00
07/28/2019 10:30,2,6.650,ALERT,217.13,351.97,60.017,1564324204,"201051344000417","174011545737251",17.89,46.20,0,295.46,385.63,120.5,114.4,0.566,1088712.1,1088712.1,9820,0,0,0,L,1122011218,1,124.27,123.14,0002,43,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324221,703429.00
07/28/2019 10:30,2,6.762,ALERT,216.90,358.88,60.012,1564324204,"201051344000685","174011545737251",27.29,40.00,0,296.36,398.86,186.8,178.4,0.906,1384603.5,1384603.5,9802,0,0,0,L,1122011218,1,124.94,122.91,0002,38,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324222,703430.00
07/28/2019 10:30,2,6.902,ALERT,218.48,361.29,60.012,1564324204,"201051344000651","174011545737251",26.96,40.20,0,291.25,400.36,188.4,180.0,0.857,1379101.3,1379101.3,9793,0,0,0,L,1122011218,1,125.40,123.59,0002,36,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324224,703431.00
07/28/2019 10:30,2,6.664,ACTIVE,217.58,358.88,60.012,1564324204,"201051344000594","174011545737251",27.23,46.40,0,318.30,401.56,183.7,175.4,0.844,1388928.5,1388928.5,9794,0,0,0,L,1122011218,1,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324226,703432.00
07/28/2019 10:30,2,6.662,ACTIVE,219.61,361.89,60.012,1564324204,"201051344000469","174011545737251",27.65,36.30,0,317.10,406.37,186.5,178.1,0.879,1369190.9,1369190.9,9803,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324227,703433.00
07/28/2019 10:30,2,6.723,ACTIVE,218.26,360.08,60.012,1564324204,"201051344000585","174011545737251",27.63,41.80,0,316.20,399.76,188.1,179.6,0.875,1394818.6,1394818.6,9790,0,0,0,L,1122011218,1,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324227,703434.00
07/28/2019 10:30,2,6.617,ACTIVE,219.84,363.39,60.006,1564324204,"201051344000853","174011545737251",27.33,40.00,0,319.81,403.67,183.2,174.9,0.853,1391912.7,1391912.7,9800,0,0,0,L,1122011218,1,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324228,703435.00
07/28/2019 10:30,2,6.631,ALERT,216.90,357.98,60.012,1564324204,"201051344001145","174011545737251",27.23,39.50,0,289.45,398.56,182.8,174.5,0.840,1393470.9,1393470.9,9821,0,0,0,L,1122011218,1,124.27,123.14,0002,39,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324230,703436.00
07/28/2019 10:30,2,6.717,ALERT,217.58,358.28,60.006,1564324204,"201051344000438","174011545737251",27.12,42.80,0,293.66,403.07,184.3,176.0,0.857,1386988.2,1386988.2,9793,0,0,0,L,1122011218,1,124.72,123.36,0002,40,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324232,703437.00
07/28/2019 10:30,2,6.764,ACTIVE,218.03,359.18,59.990,1564324204,"201051344001135","174011545737251",27.06,40.00,0,318.61,399.46,185.2,176.8,0.835,1374675.1,1374675.1,9787,0,0,0,L,1122011218,1,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324233,703438.00
07/28/2019 10:30,2,6.502,ACTIVE,219.61,361.29,60.049,1564324204,"201051344000983","174011545737251",27.71,38.60,0,318.91,404.57,182.4,174.1,0.853,1390163.3,1390163.3,9792,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324234,703439.00
07/28/2019 10:30,2,6.801,ALERT,218.26,358.88,60.001,1564324204,"201051344001203","174011545737251",27.51,43.60,0,291.85,401.56,189.5,181.0,0.888,1382772.0,1382772.0,9808,0,0,0,L,1122011218,1,125.40,123.36,0002,39,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324236,703440.00
07/28/2019 10:30,2,6.703,ALERT,216.67,357.08,60.001,1564324204,"201051344001230","174011545737251",27.31,44.50,0,296.36,428.61,185.3,177.0,0.875,1377185.9,1377185.9,9834,0,0,0,L,1122011218,1,124.27,122.91,0002,40,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324238,703441.00
07/28/2019 10:30,2,6.650,ALERT,216.67,358.58,60.006,1564324204,"201051344000646","174011545737251",27.10,46.60,0,293.96,398.26,182.4,174.1,0.831,1371201.3,1371201.3,9807,0,0,0,L,1122011218,1,124.49,122.91,0002,43,0,0,0,0,0,0,1,990,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324239,703442.00
07/28/2019 10:30,2,6.713,ACTIVE,218.48,359.18,59.996,1564324204,"201051344000867","174011545737251",26.76,41.00,0,319.81,400.36,181.9,173.6,0.831,1367339.1,1367339.1,9802,0,0,0,L,1122011218,1,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324240,703443.00
07/28/2019 10:30,2,6.494,ACTIVE,218.48,360.69,60.012,1564324204,"201051344000633","174011545737251",27.39,43.00,0,317.40,400.06,180.1,171.9,0.844,1364085.8,1364085.8,9810,0,0,0,L,1122011218,1,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324241,703444.00
07/28/2019 10:30,2,6.652,ALERT,216.90,357.98,59.996,1564324204,"201051344000955","174011545737251",27.45,43.20,0,296.66,399.76,184.9,176.5,0.871,1391947.1,1391947.1,9804,0,0,0,L,1122011218,1,124.04,123.36,0002,38,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324243,703445.00
07/28/2019 10:30,2,6.441,ACTIVE,218.93,359.48,60.006,1564324204,"201051344000648","174011545737251",27.17,38.40,0,317.40,403.97,177.4,169.3,0.831,1377648.0,1377648.0,9790,0,0,0,L,1122011218,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324244,703446.00
07/28/2019 10:30,2,6.605,ACTIVE,219.16,361.29,60.001,1564324204,"201051344000645","174011545737251",26.82,38.00,0,319.21,404.57,179.4,171.2,0.813,1383418.9,1383418.9,9796,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324245,703447.00
07/28/2019 10:30,2,6.441,ACTIVE,219.16,361.29,60.006,1564324204,"201051344000569","174011545737251",27.63,37.50,0,318.91,405.17,180.4,172.2,0.840,1400632.1,1400632.1,9793,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324246,703448.00
07/28/2019 10:30,2,6.512,ACTIVE,219.16,366.70,60.006,1564324204,"179051228000119","174011545737251",27.89,40.40,0,319.51,404.57,183.8,175.5,0.884,186617.5,186617.5,9885,0,0,0,L,46974696,1,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564324247,703449.00
07/28/2019 10:45,2,1.936,ACTIVE,213.74,351.37,60.017,1564325104,"201051344000579","174011545737251",27.06,43.60,0,316.80,406.67,53.0,49.3,0.442,1402107.1,1402107.1,9799,0,0,0,L,1122011218,1,121.78,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325105,703450.00
07/28/2019 10:45,2,1.955,ACTIVE,213.96,350.47,60.001,1564325104,"201051344001025","174011545737251",27.31,44.30,0,319.21,409.98,54.1,50.3,0.433,1387395.4,1387395.4,9795,0,0,0,L,1122011218,1,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325106,703451.00
07/28/2019 10:45,2,1.900,ACTIVE,214.19,351.37,59.980,1564325104,"201051344001093","174011545737251",27.33,40.60,0,317.40,412.38,52.6,48.9,0.433,1369096.3,1369096.3,9822,0,0,0,L,1122011218,1,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325107,703452.00
07/28/2019 10:45,2,1.918,ACTIVE,213.96,350.17,60.006,1564325104,"201051344000458","174011545737251",26.90,41.30,0,317.40,408.18,52.2,48.5,0.451,1382642.9,1382642.9,9786,0,0,0,L,1122011218,1,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325108,703453.00
07/28/2019 10:45,2,1.973,ACTIVE,213.51,349.56,60.001,1564325104,"201051344000890","174011545737251",26.72,46.40,0,317.40,406.07,53.4,49.6,0.442,1384360.4,1384360.4,9800,0,0,0,L,1122011218,1,122.46,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325109,703454.00
07/28/2019 10:45,2,1.924,ACTIVE,213.96,348.06,60.006,1564325104,"201051344000988","174011545737251",17.87,38.00,0,316.80,390.74,34.9,31.8,0.296,1049257.3,1049257.3,9796,0,0,0,L,1122011218,1,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325110,703455.00
07/28/2019 10:45,2,1.951,ACTIVE,214.19,350.77,59.953,1564325104,"201051344000582","174011545737251",26.50,38.40,0,315.90,409.68,52.5,48.7,0.442,1361457.1,1361457.1,9789,0,0,0,L,1122011218,1,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325111,703456.00
07/28/2019 10:45,2,2.062,ACTIVE,213.51,351.67,59.996,1564325104,"201051344000868","174011545737251",27.15,36.80,0,316.50,403.67,56.8,52.8,0.460,1369460.0,1369460.0,9785,0,0,0,L,1122011218,1,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325112,703457.00
07/28/2019 10:45,2,2.014,ACTIVE,214.19,354.07,60.001,1564325104,"201051344000576","174011545737251",27.35,39.30,0,318.30,406.97,55.8,51.9,0.482,1385440.8,1385440.8,9814,0,0,0,L,1122011218,1,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325113,703458.00
07/28/2019 10:45,2,2.051,ACTIVE,213.96,352.27,60.001,1564325104,"201051344001158","174011545737251",26.90,40.60,0,317.70,406.97,55.9,52.1,0.473,1362924.5,1362924.5,9787,0,0,0,L,1122011218,1,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325114,703459.00
07/28/2019 10:45,2,1.986,ACTIVE,213.96,350.47,60.006,1564325104,"201051344000917","174011545737251",27.17,43.00,0,320.41,403.67,54.6,50.8,0.455,1378677.7,1378677.7,9822,0,0,0,L,1122011218,1,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325115,703460.00
07/28/2019 10:45,2,1.988,ACTIVE,213.51,345.96,60.006,1564325104,"201051344000417","174011545737251",17.95,46.00,0,318.30,389.84,36.1,33.0,0.301,1088730.9,1088730.9,9822,0,0,0,L,1122011218,1,122.01,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325115,703461.00
07/28/2019 10:45,2,2.021,ALERT,213.96,352.57,60.028,1564325104,"201051344000685","174011545737251",26.82,40.40,0,299.37,411.18,54.9,51.1,0.491,1384632.8,1384632.8,9804,0,0,0,L,1122011218,1,122.91,121.78,0002,37,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325117,703462.00
07/28/2019 10:45,2,2.096,ACTIVE,214.41,352.57,60.006,1564325104,"201051344000651","174011545737251",27.04,39.80,0,318.91,419.90,57.4,53.5,0.473,1379131.1,1379131.1,9795,0,0,0,L,1122011218,1,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325118,703463.00
07/28/2019 10:45,2,2.064,ACTIVE,213.51,351.07,59.990,1564325104,"201051344000594","174011545737251",27.29,46.20,0,317.40,400.96,57.0,53.1,0.482,1388957.3,1388957.3,9795,0,0,0,L,1122011218,1,121.78,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325119,703464.00
07/28/2019 10:45,2,2.080,ACTIVE,214.19,353.47,60.001,1564325104,"201051344000469","174011545737251",27.75,36.30,0,315.60,408.48,58.5,54.5,0.513,1369220.2,1369220.2,9804,0,0,0,L,1122011218,1,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325120,703465.00
07/28/2019 10:45,2,2.178,ACTIVE,214.41,353.17,59.975,1564325104,"201051344000585","174011545737251",27.53,41.80,0,318.00,412.68,60.7,56.6,0.504,1394848.6,1394848.6,9791,0,0,0,L,1122011218,1,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325121,703466.00
07/28/2019 10:45,2,2.207,ACTIVE,214.64,354.07,59.996,1564325104,"201051344000853","174011545737251",27.41,40.00,0,318.61,405.47,61.4,57.3,0.521,1391941.4,1391941.4,9801,0,0,0,L,1122011218,1,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325122,703467.00
07/28/2019 10:45,2,2.086,ACTIVE,214.19,351.97,60.006,1564325104,"201051344001145","174011545737251",27.41,39.80,0,314.10,438.53,58.0,54.0,0.482,1393499.8,1393499.8,9823,0,0,0,L,1122011218,1,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325123,703468.00
07/28/2019 10:45,2,2.191,ALERT,214.19,353.17,59.990,1564325104,"201051344000438","174011545737251",27.12,42.00,0,300.87,411.78,60.2,56.2,0.517,1387017.3,1387017.3,9795,0,0,0,L,1122011218,1,122.68,122.01,0002,40,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325125,703469.00
07/28/2019 10:45,2,2.322,ACTIVE,213.74,353.77,59.980,1564325104,"201051344001135","174011545737251",27.23,40.00,0,318.91,413.89,64.0,59.9,0.521,1374704.6,1374704.6,9788,0,0,0,L,1122011218,1,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325126,703470.00
07/28/2019 10:45,2,2.385,ACTIVE,214.64,354.67,59.985,1564325104,"201051344000983","174011545737251",27.47,39.50,0,318.30,407.27,66.4,62.1,0.561,1390191.9,1390191.9,9793,0,0,0,L,1122011218,1,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325127,703471.00
07/28/2019 10:45,2,2.332,ACTIVE,214.19,353.17,59.980,1564325104,"201051344001203","174011545737251",27.19,42.00,0,317.40,410.88,64.2,60.0,0.539,1382802.0,1382802.0,9810,0,0,0,L,1122011218,1,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325128,703472.00
07/28/2019 10:45,2,2.186,ACTIVE,213.29,350.77,59.996,1564325104,"201051344001230","174011545737251",27.83,43.60,0,316.20,414.19,61.6,57.5,0.517,1377215.2,1377215.2,9836,0,0,0,L,1122011218,1,122.23,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325129,703473.00
07/28/2019 10:45,2,2.236,ACTIVE,213.29,352.57,59.990,1564325104,"201051344000646","174011545737251",27.35,47.00,0,317.10,405.77,62.0,57.9,0.526,1371230.2,1371230.2,9809,0,0,0,L,1122011218,1,122.23,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325130,703474.00
07/28/2019 10:45,2,2.523,ACTIVE,214.19,354.37,59.990,1564325104,"201051344000867","174011545737251",26.92,40.80,0,318.30,401.56,68.9,64.5,0.566,1367367.7,1367367.7,9803,0,0,0,L,1122011218,1,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325131,703475.00
07/28/2019 10:45,2,2.596,ACTIVE,214.64,357.68,60.006,1564325104,"201051344000633","174011545737251",27.49,43.00,0,317.70,405.47,72.4,68.0,0.623,1364114.0,1364114.0,9811,0,0,0,L,1122011218,1,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325132,703476.00
07/28/2019 10:45,2,2.482,ACTIVE,213.51,354.07,60.001,1564325104,"201051344000955","174011545737251",27.25,42.00,0,312.89,431.92,68.6,64.3,0.579,1391976.4,1391976.4,9806,0,0,0,L,1122011218,1,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325133,703477.00
07/28/2019 10:45,2,3.492,ACTIVE,215.54,347.76,59.980,1564325104,"201051344000648","174011545737251",27.65,38.40,0,317.10,406.37,97.8,92.5,0.468,1377675.7,1377675.7,9791,0,0,0,L,1122011218,1,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325134,703478.00
07/28/2019 10:45,2,3.947,ACTIVE,216.22,351.37,60.001,1564325104,"201051344000645","174011545737251",27.79,38.20,0,318.00,406.97,111.2,105.4,0.517,1383446.8,1383446.8,9797,0,0,0,L,1122011218,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325134,703479.00
07/28/2019 10:45,2,4.312,ACTIVE,216.45,351.97,59.990,1564325104,"201051344000569","174011545737251",28.31,37.50,0,317.70,406.67,123.7,117.5,0.583,1400660.3,1400660.3,9794,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325136,703480.00
07/28/2019 10:45,2,4.270,ACTIVE,216.67,356.78,60.033,1564325104,"179051228000119","174011545737251",28.71,40.40,0,317.40,407.27,124.0,117.8,0.592,186646.4,186646.4,9886,0,0,0,L,46974696,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564325137,703481.00
07/28/2019 11:00,2,6.068,ACTIVE,218.48,358.28,60.006,1564326004,"201051344000579","174011545737251",27.14,45.00,0,319.21,404.27,166.8,159.1,0.795,1402136.2,1402136.2,9800,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326005,703482.00
07/28/2019 11:00,2,6.207,ACTIVE,217.35,355.28,60.006,1564326004,"201051344001025","174011545737251",27.23,46.00,0,319.51,407.27,171.1,163.2,0.782,1387425.1,1387425.1,9796,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326006,703483.00
07/28/2019 11:00,2,6.230,ACTIVE,217.58,358.58,60.022,1564326004,"201051344001093","174011545737251",27.15,42.50,0,319.81,402.16,171.4,163.5,0.791,1369125.9,1369125.9,9823,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326007,703484.00
07/28/2019 11:00,2,5.955,ACTIVE,218.26,357.38,60.012,1564326004,"201051344000458","174011545737251",27.29,43.00,0,318.30,405.77,164.6,157.0,0.773,1382671.7,1382671.7,9787,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326008,703485.00
07/28/2019 11:00,2,6.188,ACTIVE,216.22,356.48,60.022,1564326004,"201051344000890","174011545737251",26.80,48.30,0,318.91,399.76,168.0,160.2,0.795,1384389.4,1384389.4,9801,0,0,0,L,1122011218,1,124.04,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326009,703486.00
07/28/2019 11:00,2,5.936,ACTIVE,218.26,354.37,60.012,1564326004,"201051344000988","174011545737251",17.99,40.00,0,317.10,390.74,108.1,102.4,0.508,1049276.2,1049276.2,9797,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326010,703487.00
07/28/2019 11:00,2,6.082,ACTIVE,217.58,358.28,60.017,1564326004,"201051344000582","174011545737251",27.06,40.20,0,318.30,400.36,166.7,159.0,0.778,1361485.9,1361485.9,9790,0,0,0,L,1122011218,1,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326011,703488.00
07/28/2019 11:00,2,6.082,ACTIVE,217.13,356.18,60.022,1564326004,"201051344000868","174011545737251",27.35,38.20,0,318.61,400.36,168.3,160.5,0.773,1369489.7,1369489.7,9786,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326012,703489.00
07/28/2019 11:00,2,6.057,ACTIVE,218.26,358.58,60.028,1564326004,"201051344000576","174011545737251",27.08,40.40,0,320.71,405.17,166.2,158.5,0.778,1385470.0,1385470.0,9815,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326013,703490.00
07/28/2019 11:00,2,6.184,ACTIVE,218.03,357.08,60.017,1564326004,"201051344001158","174011545737251",26.44,42.30,0,318.00,403.97,165.4,157.8,0.773,1362953.6,1362953.6,9788,0,0,0,L,1122011218,1,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326014,703491.00
07/28/2019 11:00,2,6.164,ACTIVE,217.35,358.88,60.028,1564326004,"201051344000917","174011545737251",26.90,44.80,0,320.41,398.56,167.8,160.1,0.773,1378706.9,1378706.9,9823,0,0,0,L,1122011218,1,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326015,703492.00
07/28/2019 11:00,2,5.914,ACTIVE,216.45,350.77,60.001,1564326004,"201051344000417","174011545737251",17.89,48.00,0,318.61,387.14,107.2,101.5,0.504,1088749.6,1088749.6,9823,0,0,0,L,1122011218,1,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326016,703493.00
07/28/2019 11:00,2,6.127,ACTIVE,216.22,355.58,60.017,1564326004,"201051344000685","174011545737251",26.48,42.00,0,317.40,398.56,164.2,156.6,0.795,1384661.4,1384661.4,9806,0,0,0,L,1122011218,1,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326017,703494.00
07/28/2019 11:00,2,6.180,ACTIVE,217.80,358.28,60.017,1564326004,"201051344000651","174011545737251",27.06,42.50,0,318.00,399.76,169.2,161.4,0.769,1379160.6,1379160.6,9796,0,0,0,L,1122011218,1,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326017,703495.00
07/28/2019 11:00,2,6.133,ACTIVE,216.45,354.97,60.022,1564326004,"201051344000594","174011545737251",26.78,48.50,0,317.70,398.86,166.3,158.6,0.742,1388986.6,1388986.6,9796,0,0,0,L,1122011218,1,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326018,703496.00
07/28/2019 11:00,2,6.053,ACTIVE,218.48,358.88,60.022,1564326004,"201051344000469","174011545737251",27.53,38.00,0,315.30,406.37,168.8,161.0,0.804,1369250.0,1369250.0,9805,0,0,0,L,1122011218,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326019,703497.00
07/28/2019 11:00,2,6.244,ACTIVE,217.58,357.08,60.028,1564326004,"201051344000585","174011545737251",26.86,43.80,0,321.31,399.16,169.9,162.0,0.800,1394878.6,1394878.6,9792,0,0,0,L,1122011218,1,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326020,703498.00
07/28/2019 11:00,2,5.967,ACTIVE,218.71,359.18,60.001,1564326004,"201051344000853","174011545737251",27.63,41.50,0,320.41,403.67,167.1,159.3,0.782,1391971.0,1391971.0,9802,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326021,703499.00
07/28/2019 11:00,2,6.170,ACTIVE,216.45,356.48,60.054,1564326004,"201051344001145","174011545737251",26.58,41.30,0,319.51,398.86,166.1,158.4,0.760,1393528.8,1393528.8,9824,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326022,703500.00
07/28/2019 11:00,2,6.098,ACTIVE,216.90,358.28,60.017,1564326004,"201051344000438","174011545737251",27.17,43.40,0,318.30,399.46,167.8,160.0,0.791,1387046.7,1387046.7,9797,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326023,703501.00
07/28/2019 11:00,2,6.178,ACTIVE,217.13,352.27,60.012,1564326004,"201051344001135","174011545737251",26.96,42.30,0,320.41,401.86,168.6,160.8,0.751,1374734.4,1374734.4,9789,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326024,703502.00
07/28/2019 11:00,2,5.932,ACTIVE,218.48,357.08,60.006,1564326004,"201051344000983","174011545737251",27.73,41.00,0,319.81,403.97,166.5,158.8,0.782,1390221.7,1390221.7,9794,0,0,0,L,1122011218,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326026,703503.00
07/28/2019 11:00,2,6.291,ACTIVE,217.58,357.68,60.022,1564326004,"201051344001203","174011545737251",27.08,44.50,0,318.61,400.96,172.4,164.5,0.813,1382832.5,1382832.5,9811,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326027,703504.00
07/28/2019 11:00,2,6.156,ACTIVE,216.00,354.07,60.012,1564326004,"201051344001230","174011545737251",27.15,45.30,0,317.70,400.96,169.1,161.3,0.800,1377244.9,1377244.9,9837,0,0,0,L,1122011218,1,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326028,703505.00
07/28/2019 11:00,2,6.135,ACTIVE,216.22,355.58,59.996,1564326004,"201051344000646","174011545737251",26.88,49.30,0,317.70,397.96,167.0,159.2,0.791,1371259.7,1371259.7,9810,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326029,703506.00
07/28/2019 11:00,2,6.055,ACTIVE,217.35,357.38,60.022,1564326004,"201051344000867","174011545737251",27.39,43.20,0,318.61,399.76,168.0,160.2,0.782,1367397.7,1367397.7,9804,0,0,0,L,1122011218,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326030,703507.00
07/28/2019 11:00,2,6.139,ACTIVE,217.35,357.08,60.017,1564326004,"201051344000633","174011545737251",26.72,45.50,0,317.70,401.86,166.1,158.3,0.782,1364143.6,1364143.6,9812,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326031,703508.00
07/28/2019 11:00,2,6.252,ACTIVE,216.22,359.18,60.043,1564326004,"201051344000955","174011545737251",26.80,44.00,0,317.40,400.36,169.6,161.8,0.813,1392006.4,1392006.4,9807,0,0,0,L,1122011218,1,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326032,703509.00
07/28/2019 11:00,2,6.027,ACTIVE,217.80,357.68,60.033,1564326004,"201051344000648","174011545737251",26.84,40.60,0,318.61,403.67,163.9,156.2,0.773,1377705.0,1377705.0,9792,0,0,0,L,1122011218,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326032,703510.00
07/28/2019 11:00,2,6.137,ACTIVE,218.03,357.98,60.017,1564326004,"201051344000645","174011545737251",26.70,40.40,0,319.81,403.97,166.1,158.3,0.756,1383476.5,1383476.5,9798,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326033,703511.00
07/28/2019 11:00,2,6.070,ACTIVE,218.03,357.98,60.017,1564326004,"201051344000569","174011545737251",27.21,39.80,0,318.00,404.27,167.3,159.5,0.787,1400690.3,1400690.3,9795,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326034,703512.00
07/28/2019 11:00,2,6.109,ACTIVE,218.03,364.89,60.006,1564326004,"179051228000119","174011545737251",27.59,43.20,0,318.91,403.97,170.6,162.8,0.822,186677.0,186677.0,9887,0,0,0,L,46974696,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326035,703513.00
