ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 11:15,2,6.387,ACTIVE,218.71,358.88,60.006,1564326904,"201051344000579","174011545737251",26.52,48.50,0,333.93,399.16,171.6,163.7,0.804,1402176.2,1402176.2,9801,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326906,703514.00
07/28/2019 11:15,2,6.588,ACTIVE,217.35,356.78,60.017,1564326904,"201051344001025","174011545737251",26.44,49.30,0,330.63,396.15,176.2,168.2,0.791,1387466.1,1387466.1,9797,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326906,703515.00
07/28/2019 11:15,2,6.531,ACTIVE,217.58,358.88,60.012,1564326904,"201051344001093","174011545737251",26.70,45.30,0,330.93,398.86,176.6,168.5,0.822,1369167.0,1369167.0,9824,0,0,0,L,1122011218,1,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326907,703516.00
07/28/2019 11:15,2,6.330,ACTIVE,218.93,358.88,60.012,1564326904,"201051344000458","174011545737251",26.54,45.80,0,333.63,398.56,170.1,162.3,0.782,1382711.2,1382711.2,9788,0,0,0,L,1122011218,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326908,703517.00
07/28/2019 11:15,2,6.520,ACTIVE,216.22,356.18,60.006,1564326904,"201051344000890","174011545737251",26.24,50.80,0,331.83,396.75,173.2,165.3,0.800,1384429.7,1384429.7,9802,0,0,0,L,1122011218,1,124.27,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326909,703518.00
07/28/2019 11:15,2,6.023,ACTIVE,218.93,354.07,60.028,1564326904,"201051344000988","174011545737251",17.93,42.50,0,336.94,380.52,109.3,103.6,0.513,1049301.6,1049301.6,9798,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326910,703519.00
07/28/2019 11:15,2,6.447,ACTIVE,217.58,358.88,60.012,1564326904,"201051344000582","174011545737251",26.32,42.80,0,330.93,395.85,171.9,164.0,0.804,1361525.8,1361525.8,9791,0,0,0,L,1122011218,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326911,703520.00
07/28/2019 11:15,2,6.430,ACTIVE,217.58,357.98,60.043,1564326904,"201051344000868","174011545737251",26.84,41.30,0,331.23,395.55,174.8,166.8,0.787,1369530.3,1369530.3,9787,0,0,0,L,1122011218,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326912,703521.00
07/28/2019 11:15,2,6.320,ACTIVE,218.93,360.38,60.012,1564326904,"201051344000576","174011545737251",26.84,43.20,0,333.03,400.36,171.9,164.0,0.804,1385509.9,1385509.9,9816,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326913,703522.00
07/28/2019 11:15,2,6.416,ACTIVE,218.93,358.88,60.017,1564326904,"201051344001158","174011545737251",26.20,46.00,0,336.94,396.45,170.2,162.4,0.787,1362993.2,1362993.2,9789,0,0,0,L,1122011218,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326914,703523.00
07/28/2019 11:15,2,6.391,ACTIVE,217.35,355.88,60.033,1564326904,"201051344000917","174011545737251",26.84,47.50,0,329.73,394.05,173.6,165.6,0.804,1378747.2,1378747.2,9824,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326915,703524.00
07/28/2019 11:15,2,6.006,ACTIVE,216.45,349.86,60.012,1564326904,"201051344000417","174011545737251",17.91,50.20,0,333.03,376.31,108.8,103.1,0.508,1088774.9,1088774.9,9824,0,0,0,L,1122011218,1,123.81,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326916,703525.00
07/28/2019 11:15,2,6.455,ACTIVE,216.22,357.08,60.017,1564326904,"201051344000685","174011545737251",26.04,45.00,0,332.13,395.25,170.2,162.4,0.826,1384700.9,1384700.9,9807,0,0,0,L,1122011218,1,124.72,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326917,703526.00
07/28/2019 11:15,2,6.586,ACTIVE,217.80,357.68,60.012,1564326904,"201051344000651","174011545737251",26.10,45.30,0,332.13,396.75,174.1,166.1,0.782,1379201.2,1379201.2,9797,0,0,0,L,1122011218,1,125.17,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326918,703527.00
07/28/2019 11:15,2,6.350,ACTIVE,217.13,357.68,60.043,1564326904,"201051344000594","174011545737251",26.66,52.00,0,330.63,395.25,171.1,163.2,0.795,1389026.5,1389026.5,9797,0,0,0,L,1122011218,1,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326919,703528.00
07/28/2019 11:15,2,6.500,ACTIVE,219.16,360.99,60.033,1564326904,"201051344000469","174011545737251",26.56,40.60,0,337.24,401.26,174.9,166.9,0.826,1369290.7,1369290.7,9806,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326920,703529.00
07/28/2019 11:15,2,6.572,ACTIVE,217.58,358.28,60.001,1564326904,"201051344000585","174011545737251",26.44,46.80,0,330.93,394.65,176.0,167.9,0.822,1394919.4,1394919.4,9793,0,0,0,L,1122011218,1,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326921,703530.00
07/28/2019 11:15,2,6.373,ACTIVE,219.39,360.08,60.017,1564326904,"201051344000853","174011545737251",26.76,45.50,0,339.04,400.66,172.6,164.7,0.800,1392011.2,1392011.2,9803,0,0,0,L,1122011218,1,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326922,703531.00
07/28/2019 11:15,2,6.430,ACTIVE,216.45,357.38,60.022,1564326904,"201051344001145","174011545737251",26.40,44.50,0,331.23,394.65,171.8,163.9,0.795,1393568.8,1393568.8,9825,0,0,0,L,1122011218,1,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326923,703532.00
07/28/2019 11:15,2,6.520,ACTIVE,217.13,357.08,60.012,1564326904,"201051344000438","174011545737251",26.16,46.40,0,331.23,395.85,172.6,164.7,0.809,1387086.9,1387086.9,9798,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326924,703533.00
07/28/2019 11:15,2,6.521,ACTIVE,217.13,357.68,60.006,1564326904,"201051344001135","174011545737251",26.42,44.80,0,327.62,396.75,174.7,166.7,0.787,1374774.9,1374774.9,9790,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326925,703534.00
07/28/2019 11:15,2,6.322,ACTIVE,218.93,360.08,60.012,1564326904,"201051344000983","174011545737251",27.00,44.80,0,337.24,397.66,173.0,165.0,0.804,1390261.9,1390261.9,9795,0,0,0,L,1122011218,1,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326927,703535.00
07/28/2019 11:15,2,6.564,ACTIVE,217.58,357.68,60.012,1564326904,"201051344001203","174011545737251",26.80,47.30,0,331.83,396.75,178.2,170.1,0.844,1382873.9,1382873.9,9812,0,0,0,L,1122011218,1,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326927,703536.00
07/28/2019 11:15,2,6.508,ACTIVE,216.00,356.18,60.006,1564326904,"201051344001230","174011545737251",26.56,47.80,0,332.73,396.45,174.9,166.9,0.831,1377285.6,1377285.6,9838,0,0,0,L,1122011218,1,124.04,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326928,703537.00
07/28/2019 11:15,2,6.535,ACTIVE,216.00,355.88,60.006,1564326904,"201051344000646","174011545737251",26.06,53.50,0,331.53,395.25,172.5,164.6,0.813,1371299.8,1371299.8,9811,0,0,0,L,1122011218,1,124.27,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326929,703538.00
07/28/2019 11:15,2,6.535,ACTIVE,218.03,357.08,60.001,1564326904,"201051344000867","174011545737251",26.22,46.60,0,331.83,394.65,173.4,165.4,0.795,1367438.1,1367438.1,9805,0,0,0,L,1122011218,1,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326930,703539.00
07/28/2019 11:15,2,6.379,ACTIVE,217.80,359.48,60.012,1564326904,"201051344000633","174011545737251",26.56,48.80,0,333.63,395.25,171.7,163.8,0.804,1364183.5,1364183.5,9813,0,0,0,L,1122011218,1,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326931,703540.00
07/28/2019 11:15,2,6.650,ACTIVE,216.22,356.78,60.006,1564326904,"201051344000955","174011545737251",25.88,46.40,0,329.43,396.15,174.3,166.3,0.822,1392047.0,1392047.0,9808,0,0,0,L,1122011218,1,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326932,703541.00
07/28/2019 11:15,2,6.314,ACTIVE,218.48,358.88,60.006,1564326904,"201051344000648","174011545737251",26.52,43.60,0,337.54,396.45,169.6,161.8,0.795,1377744.4,1377744.4,9793,0,0,0,L,1122011218,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326933,703542.00
07/28/2019 11:15,2,6.404,ACTIVE,218.71,359.78,60.022,1564326904,"201051344000645","174011545737251",26.44,43.20,0,336.94,397.66,171.5,163.6,0.782,1383516.4,1383516.4,9799,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326934,703543.00
07/28/2019 11:15,2,6.385,ACTIVE,218.71,359.18,60.012,1564326904,"201051344000569","174011545737251",26.84,41.50,0,336.94,398.86,173.5,165.5,0.822,1400730.5,1400730.5,9796,0,0,0,L,1122011218,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326935,703544.00
07/28/2019 11:15,2,6.477,ACTIVE,218.48,364.89,60.022,1564326904,"179051228000119","174011545737251",26.98,45.50,0,336.64,400.66,176.9,168.8,0.871,186718.1,186718.1,9888,0,0,0,L,46974696,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564326936,703545.00
07/28/2019 11:30,2,6.871,ACTIVE,218.93,359.78,59.996,1564327804,"201051344000579","174011545737251",25.88,52.00,0,337.84,402.77,180.1,171.9,0.844,1402218.4,1402218.4,9802,0,0,0,L,1122011218,1,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327805,703546.00
07/28/2019 11:30,2,6.910,ACTIVE,217.35,357.98,60.001,1564327804,"201051344001025","174011545737251",26.56,51.30,0,330.03,402.46,185.7,177.3,0.835,1387509.5,1387509.5,9798,0,0,0,L,1122011218,1,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327806,703547.00
07/28/2019 11:30,2,6.867,ACTIVE,217.58,358.58,59.990,1564327804,"201051344001093","174011545737251",26.70,47.00,0,330.63,399.46,185.7,177.3,0.866,1369210.3,1369210.3,9825,0,0,0,L,1122011218,1,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327807,703548.00
07/28/2019 11:30,2,6.674,ACTIVE,218.93,359.48,59.990,1564327804,"201051344000458","174011545737251",26.36,49.30,0,338.14,401.86,178.1,169.9,0.840,1382753.0,1382753.0,9789,0,0,0,L,1122011218,1,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327808,703549.00
07/28/2019 11:30,2,6.846,ACTIVE,216.22,355.28,60.001,1564327804,"201051344000890","174011545737251",26.14,53.00,0,331.23,398.86,181.2,173.0,0.840,1384472.1,1384472.1,9803,0,0,0,L,1122011218,1,124.27,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327809,703550.00
07/28/2019 11:30,2,6.121,ACTIVE,218.93,354.37,60.001,1564327804,"201051344000988","174011545737251",18.03,44.80,0,337.84,383.23,111.9,106.1,0.535,1049328.3,1049328.3,9799,0,0,0,L,1122011218,1,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327810,703551.00
07/28/2019 11:30,2,6.832,ACTIVE,217.80,358.88,59.975,1564327804,"201051344000582","174011545737251",26.14,44.30,0,330.93,398.86,180.9,172.6,0.849,1361568.1,1361568.1,9792,0,0,0,L,1122011218,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327811,703552.00
07/28/2019 11:30,2,6.914,ACTIVE,217.58,358.58,60.006,1564327804,"201051344000868","174011545737251",26.14,43.00,0,331.53,399.16,183.1,174.8,0.835,1369573.2,1369573.2,9788,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327812,703553.00
07/28/2019 11:30,2,6.760,ACTIVE,218.93,360.99,59.985,1564327804,"201051344000576","174011545737251",26.28,45.30,0,334.24,403.67,179.9,171.7,0.844,1385552.1,1385552.1,9817,0,0,0,L,1122011218,1,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327813,703554.00
07/28/2019 11:30,2,6.855,ACTIVE,218.93,360.08,60.001,1564327804,"201051344001158","174011545737251",25.70,47.80,0,337.24,401.56,178.5,170.4,0.822,1363035.1,1363035.1,9790,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327814,703555.00
07/28/2019 11:30,2,6.816,ACTIVE,217.35,357.08,59.975,1564327804,"201051344000917","174011545737251",26.42,50.00,0,329.13,397.35,182.2,174.0,0.853,1378789.8,1378789.8,9825,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327815,703556.00
07/28/2019 11:30,2,6.283,ACTIVE,216.67,350.17,60.006,1564327804,"201051344000417","174011545737251",17.89,53.00,0,332.43,378.42,113.8,107.9,0.530,1088801.4,1088801.4,9825,0,0,0,L,1122011218,1,123.81,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327816,703557.00
07/28/2019 11:30,2,6.912,ACTIVE,216.22,356.78,60.001,1564327804,"201051344000685","174011545737251",25.62,47.30,0,331.23,397.96,179.3,171.2,0.875,1384742.9,1384742.9,9808,0,0,0,L,1122011218,1,124.72,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327817,703558.00
07/28/2019 11:30,2,6.895,ACTIVE,218.03,359.18,60.006,1564327804,"201051344000651","174011545737251",26.24,48.30,0,331.83,398.26,183.3,175.0,0.822,1379244.0,1379244.0,9798,0,0,0,L,1122011218,1,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327818,703559.00
07/28/2019 11:30,2,6.799,ACTIVE,217.13,357.98,60.006,1564327804,"201051344000594","174011545737251",26.14,54.50,0,330.33,397.96,179.8,171.6,0.826,1389068.6,1389068.6,9798,0,0,0,L,1122011218,1,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327819,703560.00
07/28/2019 11:30,2,6.912,ACTIVE,219.16,361.59,60.001,1564327804,"201051344000469","174011545737251",26.14,42.00,0,337.54,403.97,182.9,174.6,0.871,1369333.7,1369333.7,9807,0,0,0,L,1122011218,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327819,703561.00
07/28/2019 11:30,2,6.924,ACTIVE,217.80,358.58,60.006,1564327804,"201051344000585","174011545737251",26.46,48.50,0,330.93,398.26,185.6,177.2,0.871,1394962.8,1394962.8,9794,0,0,0,L,1122011218,1,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327820,703562.00
07/28/2019 11:30,2,6.830,ACTIVE,219.39,362.49,60.001,1564327804,"201051344000853","174011545737251",26.20,47.50,0,321.91,423.50,181.2,173.0,0.826,1392053.7,1392053.7,9804,0,0,0,L,1122011218,1,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327821,703563.00
07/28/2019 11:30,2,6.830,ACTIVE,216.45,357.08,59.996,1564327804,"201051344001145","174011545737251",26.12,45.80,0,330.93,397.66,180.7,172.5,0.840,1393611.0,1393611.0,9826,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327822,703564.00
07/28/2019 11:30,2,6.842,ACTIVE,217.35,358.58,60.006,1564327804,"201051344000438","174011545737251",26.20,49.30,0,330.63,398.26,181.5,173.3,0.831,1387129.3,1387129.3,9799,0,0,0,L,1122011218,1,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327823,703565.00
07/28/2019 11:30,2,6.775,ACTIVE,217.35,357.98,59.990,1564327804,"201051344001135","174011545737251",26.68,47.30,0,331.53,397.66,182.9,174.7,0.813,1374817.8,1374817.8,9792,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327826,703566.00
07/28/2019 11:30,2,6.781,ACTIVE,219.16,361.89,60.028,1564327804,"201051344000983","174011545737251",26.44,46.80,0,336.34,402.77,181.5,173.3,0.849,1390304.4,1390304.4,9796,0,0,0,L,1122011218,1,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327827,703567.00
07/28/2019 11:30,2,6.951,ACTIVE,217.58,357.38,60.006,1564327804,"201051344001203","174011545737251",26.64,49.30,0,328.52,403.67,187.5,179.0,0.884,1382917.7,1382917.7,9813,0,0,0,L,1122011218,1,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327828,703568.00
07/28/2019 11:30,2,6.863,ACTIVE,216.00,356.48,60.006,1564327804,"201051344001230","174011545737251",26.44,50.60,0,332.13,399.16,183.8,175.5,0.871,1377328.5,1377328.5,9839,0,0,0,L,1122011218,1,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327828,703569.00
07/28/2019 11:30,2,6.805,ACTIVE,216.00,357.68,59.985,1564327804,"201051344000646","174011545737251",26.34,55.80,0,330.63,399.16,181.5,173.2,0.849,1371342.2,1371342.2,9812,0,0,0,L,1122011218,1,124.04,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327829,703570.00
07/28/2019 11:30,2,6.793,ACTIVE,218.03,359.78,60.012,1564327804,"201051344000867","174011545737251",26.46,48.30,0,331.53,397.66,182.0,173.8,0.840,1367480.7,1367480.7,9806,0,0,0,L,1122011218,1,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327830,703571.00
07/28/2019 11:30,2,6.836,ACTIVE,218.03,359.18,60.006,1564327804,"201051344000633","174011545737251",26.00,51.00,0,333.63,398.26,180.0,171.8,0.840,1364225.6,1364225.6,9814,0,0,0,L,1122011218,1,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327831,703572.00
07/28/2019 11:30,2,6.900,ACTIVE,216.45,355.88,60.006,1564327804,"201051344000955","174011545737251",26.26,49.30,0,331.23,398.56,183.4,175.1,0.879,1392089.9,1392089.9,9809,0,0,0,L,1122011218,1,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327832,703573.00
07/28/2019 11:30,2,6.703,ACTIVE,218.48,361.29,60.001,1564327804,"201051344000648","174011545737251",26.16,45.50,0,337.24,401.26,177.7,169.6,0.840,1377786.0,1377786.0,9794,0,0,0,L,1122011218,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327833,703574.00
07/28/2019 11:30,2,6.859,ACTIVE,218.71,360.38,60.012,1564327804,"201051344000645","174011545737251",25.84,45.00,0,337.54,401.86,179.7,171.5,0.813,1383558.5,1383558.5,9800,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327834,703575.00
07/28/2019 11:30,2,6.750,ACTIVE,218.93,362.19,60.006,1564327804,"201051344000569","174011545737251",26.66,43.40,0,336.64,402.46,182.1,173.9,0.849,1400773.1,1400773.1,9797,0,0,0,L,1122011218,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327835,703576.00
07/28/2019 11:30,2,6.867,ALERT,218.71,367.30,60.012,1564327804,"179051228000119","174011545737251",26.66,47.50,0,302.68,403.37,185.4,177.0,0.884,186761.3,186761.3,9889,0,0,0,L,46974696,1,124.04,124.94,0000,42,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564327837,703577.00
07/28/2019 11:45,2,7.076,ACTIVE,218.71,361.29,59.996,1564328704,"201051344000579","174011545737251",26.02,53.00,0,319.51,406.37,186.5,178.1,0.879,1402260.4,1402260.4,9803,0,0,0,L,1122011218,1,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328705,703578.00
07/28/2019 11:45,2,7.219,ACTIVE,217.58,358.58,60.001,1564328704,"201051344001025","174011545737251",26.30,52.30,0,318.91,411.18,192.3,183.7,0.879,1387552.9,1387552.9,9799,0,0,0,L,1122011218,1,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328706,703579.00
07/28/2019 11:45,2,7.064,ACTIVE,217.58,361.29,59.990,1564328704,"201051344001093","174011545737251",26.94,47.80,0,318.91,414.19,192.8,184.1,0.897,1369253.7,1369253.7,9826,0,0,0,L,1122011218,1,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328707,703580.00
07/28/2019 11:45,2,7.047,ACTIVE,218.93,361.29,60.001,1564328704,"201051344000458","174011545737251",25.78,50.20,0,318.30,410.28,184.1,175.7,0.871,1382794.7,1382794.7,9790,0,0,0,L,1122011218,1,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328708,703581.00
07/28/2019 11:45,2,7.203,ACTIVE,216.22,357.68,60.001,1564328704,"201051344000890","174011545737251",25.74,54.50,0,319.81,409.08,187.8,179.3,0.888,1384514.5,1384514.5,9804,0,0,0,L,1122011218,1,124.27,122.01,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328709,703582.00
07/28/2019 11:45,2,6.404,ACTIVE,218.93,354.97,60.012,1564328704,"201051344000988","174011545737251",17.89,46.00,0,318.30,390.74,116.1,110.1,0.557,1049354.7,1049354.7,9800,0,0,0,L,1122011218,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328710,703583.00
07/28/2019 11:45,2,6.996,ACTIVE,217.58,359.18,59.990,1564328704,"201051344000582","174011545737251",26.52,45.30,0,316.80,415.39,187.8,179.4,0.884,1361610.4,1361610.4,9793,0,0,0,L,1122011218,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328711,703584.00
07/28/2019 11:45,2,7.150,ACTIVE,217.58,358.88,60.012,1564328704,"201051344000868","174011545737251",26.10,44.30,0,317.70,411.78,189.0,180.5,0.862,1369616.0,1369616.0,9789,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328712,703585.00
07/28/2019 11:45,2,6.945,ACTIVE,218.93,363.39,59.996,1564328704,"201051344000576","174011545737251",26.34,46.40,0,319.51,420.20,185.3,176.9,0.862,1385594.1,1385594.1,9818,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328713,703586.00
07/28/2019 11:45,2,7.051,ACTIVE,218.93,360.08,59.985,1564328704,"201051344001158","174011545737251",25.78,50.00,0,318.30,406.07,184.1,175.7,0.857,1363076.8,1363076.8,9791,0,0,0,L,1122011218,1,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328714,703587.00
07/28/2019 11:45,2,7.104,ACTIVE,217.35,358.28,59.996,1564328704,"201051344000917","174011545737251",26.26,50.20,0,319.51,411.48,188.9,180.4,0.884,1378832.4,1378832.4,9826,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328715,703588.00
07/28/2019 11:45,2,6.439,ACTIVE,216.45,350.77,59.990,1564328704,"201051344000417","174011545737251",17.95,54.30,0,319.51,387.74,117.2,111.2,0.552,1088827.8,1088827.8,9826,0,0,0,L,1122011218,1,123.81,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328716,703589.00
07/28/2019 11:45,2,7.135,ACTIVE,216.00,358.28,60.001,1564328704,"201051344000685","174011545737251",25.62,49.00,0,316.80,412.38,185.2,176.8,0.893,1384784.7,1384784.7,9809,0,0,0,L,1122011218,1,124.49,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328716,703590.00
07/28/2019 11:45,2,7.133,ACTIVE,217.80,359.48,60.001,1564328704,"201051344000651","174011545737251",26.26,49.80,0,319.21,411.78,189.9,181.3,0.862,1379286.9,1379286.9,9799,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328717,703591.00
07/28/2019 11:45,2,7.041,ACTIVE,216.90,358.88,59.990,1564328704,"201051344000594","174011545737251",25.98,56.50,0,317.10,405.47,185.3,177.0,0.866,1389110.6,1389110.6,9799,0,0,0,L,1122011218,1,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328718,703592.00
07/28/2019 11:45,2,7.055,ACTIVE,218.93,360.69,60.001,1564328704,"201051344000469","174011545737251",26.44,43.60,0,315.60,414.49,188.8,180.3,0.888,1369376.5,1369376.5,9808,0,0,0,L,1122011218,1,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328719,703593.00
07/28/2019 11:45,2,7.105,ACTIVE,217.80,358.58,59.996,1564328704,"201051344000585","174011545737251",26.68,50.20,0,317.70,413.89,191.9,183.3,0.902,1395006.2,1395006.2,9795,0,0,0,L,1122011218,1,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328720,703594.00
07/28/2019 11:45,2,7.057,ACTIVE,219.16,361.29,59.996,1564328704,"201051344000853","174011545737251",26.18,49.00,0,318.91,412.38,187.0,178.6,0.875,1392096.1,1392096.1,9805,0,0,0,L,1122011218,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328721,703595.00
07/28/2019 11:45,2,7.064,ACTIVE,216.45,357.38,60.017,1564328704,"201051344001145","174011545737251",26.12,46.60,0,320.11,405.17,186.8,178.4,0.866,1393653.2,1393653.2,9827,0,0,0,L,1122011218,1,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328722,703596.00
07/28/2019 11:45,2,7.127,ACTIVE,217.13,358.88,59.996,1564328704,"201051344000438","174011545737251",25.96,50.20,0,317.40,404.27,187.6,179.1,0.857,1387171.7,1387171.7,9800,0,0,0,L,1122011218,1,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328723,703597.00
07/28/2019 11:45,2,7.211,ACTIVE,217.35,358.88,59.996,1564328704,"201051344001135","174011545737251",25.96,48.80,0,319.51,412.38,189.5,181.0,0.862,1374860.6,1374860.6,9793,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328724,703598.00
07/28/2019 11:45,2,6.930,ACTIVE,218.93,361.29,59.990,1564328704,"201051344000983","174011545737251",26.64,48.30,0,320.41,410.58,186.9,178.4,0.871,1390346.7,1390346.7,9797,0,0,0,L,1122011218,1,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328726,703599.00
07/28/2019 11:45,2,7.225,ACTIVE,217.58,359.78,59.975,1564328704,"201051344001203","174011545737251",26.48,50.20,0,318.91,413.89,193.7,185.0,0.919,1382961.4,1382961.4,9814,0,0,0,L,1122011218,1,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328727,703600.00
07/28/2019 11:45,2,7.084,ACTIVE,216.00,357.68,59.975,1564328704,"201051344001230","174011545737251",26.46,51.80,0,314.40,416.89,189.8,181.2,0.902,1377371.3,1377371.3,9840,0,0,0,L,1122011218,1,123.81,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328728,703601.00
07/28/2019 11:45,2,7.137,ACTIVE,216.00,358.28,59.990,1564328704,"201051344000646","174011545737251",26.02,58.00,0,316.50,414.49,187.9,179.5,0.879,1371384.6,1371384.6,9813,0,0,0,L,1122011218,1,124.04,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328729,703602.00
07/28/2019 11:45,2,7.055,ACTIVE,217.58,358.58,60.012,1564328704,"201051344000867","174011545737251",26.36,50.60,0,319.51,404.87,188.3,179.9,0.857,1367523.3,1367523.3,9807,0,0,0,L,1122011218,1,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328730,703603.00
07/28/2019 11:45,2,7.131,ACTIVE,217.80,359.48,59.990,1564328704,"201051344000633","174011545737251",25.72,52.80,0,319.51,412.08,185.8,177.4,0.871,1364267.6,1364267.6,9815,0,0,0,L,1122011218,1,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328731,703604.00
07/28/2019 11:45,2,7.119,ACTIVE,216.45,358.58,59.990,1564328704,"201051344000955","174011545737251",26.24,50.20,0,317.10,415.69,189.1,180.5,0.897,1392132.7,1392132.7,9810,0,0,0,L,1122011218,1,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328732,703605.00
07/28/2019 11:45,2,6.906,ACTIVE,218.71,360.08,59.990,1564328704,"201051344000648","174011545737251",26.20,47.50,0,317.10,413.59,183.3,175.0,0.853,1377827.5,1377827.5,9795,0,0,0,L,1122011218,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328733,703606.00
07/28/2019 11:45,2,7.088,ACTIVE,218.71,359.78,60.001,1564328704,"201051344000645","174011545737251",25.80,46.60,0,320.11,410.28,185.2,176.8,0.849,1383600.4,1383600.4,9801,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328734,703607.00
07/28/2019 11:45,2,7.027,ACTIVE,218.71,360.99,59.985,1564328704,"201051344000569","174011545737251",26.42,46.00,0,318.00,410.88,188.1,179.6,0.875,1400815.6,1400815.6,9798,0,0,0,L,1122011218,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328735,703608.00
07/28/2019 11:45,2,7.020,ACTIVE,218.71,367.90,59.969,1564328704,"179051228000119","174011545737251",26.90,49.00,0,319.21,409.68,191.3,182.7,0.919,186804.6,186804.6,9891,0,0,0,L,46974696,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564328736,703609.00
07/28/2019 12:00,2,7.496,ACTIVE,219.16,361.89,60.017,1564329604,"201051344000579","174011545737251",25.60,55.30,0,337.84,407.57,194.3,185.6,0.915,1402306.0,1402306.0,9804,0,0,0,L,1122011218,1,124.04,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329605,703610.00
07/28/2019 12:00,2,7.627,ACTIVE,217.58,359.18,60.006,1564329604,"201051344001025","174011545737251",26.00,54.30,0,329.73,404.57,200.9,192.0,0.928,1387600.0,1387600.0,9800,0,0,0,L,1122011218,1,124.27,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329606,703611.00
07/28/2019 12:00,2,7.426,ACTIVE,217.80,361.89,60.012,1564329604,"201051344001093","174011545737251",26.48,49.50,0,330.63,403.67,199.0,190.2,0.924,1369300.5,1369300.5,9827,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329607,703612.00
07/28/2019 12:00,2,7.453,ACTIVE,219.16,360.99,60.006,1564329604,"201051344000458","174011545737251",25.58,51.00,0,331.23,408.78,193.1,184.4,0.910,1382840.0,1382840.0,9791,0,0,0,L,1122011218,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329608,703613.00
07/28/2019 12:00,2,7.521,ACTIVE,216.22,360.38,59.996,1564329604,"201051344000890","174011545737251",25.66,56.30,0,331.53,404.57,195.6,186.9,0.906,1384560.3,1384560.3,9805,0,0,0,L,1122011218,1,124.04,122.23,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329609,703614.00
07/28/2019 12:00,2,6.600,ACTIVE,219.16,355.28,60.001,1564329604,"201051344000988","174011545737251",17.89,47.00,0,337.54,385.93,119.6,113.5,0.561,1049383.0,1049383.0,9801,0,0,0,L,1122011218,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329610,703615.00
07/28/2019 12:00,2,7.498,ACTIVE,217.80,360.99,60.006,1564329604,"201051344000582","174011545737251",25.70,46.80,0,330.03,403.67,195.1,186.4,0.915,1361656.2,1361656.2,9794,0,0,0,L,1122011218,1,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329611,703616.00
07/28/2019 12:00,2,7.527,ACTIVE,217.80,360.69,60.006,1564329604,"201051344000868","174011545737251",25.88,45.00,0,330.03,403.97,197.5,188.7,0.902,1369662.4,1369662.4,9790,0,0,0,L,1122011218,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329612,703617.00
07/28/2019 12:00,2,7.344,ACTIVE,219.16,362.49,60.001,1564329604,"201051344000576","174011545737251",26.12,48.00,0,333.93,410.88,194.3,185.6,0.902,1385639.7,1385639.7,9819,0,0,0,L,1122011218,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329613,703618.00
07/28/2019 12:00,2,7.428,ACTIVE,219.16,361.59,60.001,1564329604,"201051344001158","174011545737251",25.54,51.80,0,337.24,408.18,192.0,183.4,0.893,1363121.9,1363121.9,9792,0,0,0,L,1122011218,1,124.04,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329614,703619.00
07/28/2019 12:00,2,7.457,ACTIVE,217.35,357.98,60.001,1564329604,"201051344000917","174011545737251",26.00,52.80,0,330.33,401.26,196.3,187.5,0.919,1378878.4,1378878.4,9827,0,0,0,L,1122011218,1,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329615,703620.00
07/28/2019 12:00,2,6.602,ACTIVE,216.45,350.47,60.001,1564329604,"201051344000417","174011545737251",17.89,56.00,0,333.33,380.82,119.6,113.5,0.548,1088856.2,1088856.2,9827,0,0,0,L,1122011218,1,123.81,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329616,703621.00
07/28/2019 12:00,2,7.477,ACTIVE,216.00,358.28,59.996,1564329604,"201051344000685","174011545737251",25.64,50.40,0,331.23,402.77,194.1,185.4,0.932,1384830.2,1384830.2,9810,0,0,0,L,1122011218,1,124.49,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329617,703622.00
07/28/2019 12:00,2,7.428,ACTIVE,218.03,360.08,60.001,1564329604,"201051344000651","174011545737251",26.16,50.80,0,330.63,403.07,196.8,188.0,0.884,1379333.3,1379333.3,9800,0,0,0,L,1122011218,1,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329618,703623.00
07/28/2019 12:00,2,7.473,ACTIVE,217.13,360.69,60.001,1564329604,"201051344000594","174011545737251",25.56,58.30,0,329.73,402.16,193.4,184.8,0.897,1389156.0,1389156.0,9800,0,0,0,L,1122011218,1,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329619,703624.00
07/28/2019 12:00,2,7.500,ACTIVE,219.39,364.59,60.001,1564329604,"201051344000469","174011545737251",25.98,43.80,0,336.94,409.68,197.4,188.6,0.928,1369422.9,1369422.9,9809,0,0,0,L,1122011218,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329620,703625.00
07/28/2019 12:00,2,7.561,ACTIVE,217.80,360.69,59.953,1564329604,"201051344000585","174011545737251",26.04,51.80,0,330.03,402.77,199.3,190.5,0.941,1395053.3,1395053.3,9796,0,0,0,L,1122011218,1,124.27,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329621,703626.00
07/28/2019 12:00,2,7.451,ACTIVE,219.39,362.49,60.012,1564329604,"201051344000853","174011545737251",26.02,50.40,0,336.64,408.18,196.3,187.6,0.915,1392142.2,1392142.2,9806,0,0,0,L,1122011218,1,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329622,703627.00
07/28/2019 12:00,2,7.514,ACTIVE,216.22,360.69,60.001,1564329604,"201051344001145","174011545737251",25.62,48.80,0,329.73,402.16,195.0,186.3,0.906,1393698.9,1393698.9,9828,0,0,0,L,1122011218,1,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329622,703628.00
07/28/2019 12:00,2,7.383,ACTIVE,217.13,359.78,60.001,1564329604,"201051344000438","174011545737251",26.00,52.30,0,330.33,403.07,194.3,185.6,0.924,1387217.4,1387217.4,9801,0,0,0,L,1122011218,1,124.49,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329623,703629.00
07/28/2019 12:00,2,7.617,ACTIVE,217.35,360.38,59.969,1564329604,"201051344001135","174011545737251",25.49,50.20,0,329.73,402.46,196.6,187.8,0.888,1374906.9,1374906.9,9794,0,0,0,L,1122011218,1,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329625,703630.00
07/28/2019 12:00,2,7.467,ACTIVE,219.16,362.19,60.012,1564329604,"201051344000983","174011545737251",25.92,48.80,0,337.24,408.18,195.9,187.1,0.910,1390392.7,1390392.7,9798,0,0,0,L,1122011218,1,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329626,703631.00
07/28/2019 12:00,2,7.613,ACTIVE,217.80,358.88,59.985,1564329604,"201051344001203","174011545737251",26.12,51.80,0,330.93,404.87,201.3,192.4,0.955,1383008.7,1383008.7,9815,0,0,0,L,1122011218,1,125.17,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329627,703632.00
07/28/2019 12:00,2,7.463,ACTIVE,215.77,357.38,59.996,1564329604,"201051344001230","174011545737251",26.12,53.00,0,331.83,404.27,197.4,188.6,0.937,1377417.6,1377417.6,9841,0,0,0,L,1122011218,1,124.04,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329628,703633.00
07/28/2019 12:00,2,7.359,ACTIVE,216.22,359.78,60.012,1564329604,"201051344000646","174011545737251",26.14,58.00,0,330.33,404.57,194.8,186.1,0.941,1371430.5,1371430.5,9814,0,0,0,L,1122011218,1,124.27,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329628,703634.00
07/28/2019 12:00,2,7.428,ACTIVE,218.03,358.88,60.017,1564329604,"201051344000867","174011545737251",26.08,52.00,0,329.13,406.07,196.2,187.4,0.897,1367569.3,1367569.3,9808,0,0,0,L,1122011218,1,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329629,703635.00
07/28/2019 12:00,2,7.436,ACTIVE,218.03,361.59,60.001,1564329604,"201051344000633","174011545737251",25.76,54.00,0,333.33,403.37,193.9,185.3,0.910,1364313.0,1364313.0,9816,0,0,0,L,1122011218,1,123.81,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329630,703636.00
07/28/2019 12:00,2,7.609,ACTIVE,216.22,356.48,59.990,1564329604,"201051344000955","174011545737251",25.47,52.80,0,331.53,403.37,196.3,187.5,0.928,1392178.8,1392178.8,9811,0,0,0,L,1122011218,1,123.59,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329631,703637.00
07/28/2019 12:00,2,7.316,ACTIVE,218.71,360.99,59.996,1564329604,"201051344000648","174011545737251",25.92,49.30,0,336.94,407.27,192.1,183.5,0.906,1377872.4,1377872.4,9796,0,0,0,L,1122011218,1,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329632,703638.00
07/28/2019 12:00,2,7.537,ACTIVE,218.93,359.78,60.006,1564329604,"201051344000645","174011545737251",25.45,48.00,0,338.14,407.27,194.2,185.5,0.888,1383645.9,1383645.9,9802,0,0,0,L,1122011218,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329633,703639.00
07/28/2019 12:00,2,7.457,ACTIVE,218.93,362.49,59.996,1564329604,"201051344000569","174011545737251",26.08,46.60,0,336.94,408.78,197.0,188.2,0.910,1400861.8,1400861.8,9799,0,0,0,L,1122011218,1,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329634,703640.00
07/28/2019 12:00,2,7.438,ACTIVE,218.71,369.10,60.006,1564329604,"179051228000119","174011545737251",26.54,50.80,0,335.44,407.87,199.9,191.0,0.955,186851.5,186851.5,9892,0,0,0,L,46974696,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564329635,703641.00
07/28/2019 12:15,2,8.152,ACTIVE,219.84,360.99,59.980,1564330504,"201051344000579","174011545737251",25.23,57.30,0,320.11,412.68,208.3,199.2,1.008,1402352.9,1402352.9,9805,0,0,0,L,1122011218,1,124.49,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330505,703642.00
07/28/2019 12:15,2,8.318,ACTIVE,218.03,362.79,60.038,1564330504,"201051344001025","174011545737251",25.49,55.50,0,319.81,411.18,214.5,205.1,0.959,1387648.4,1387648.4,9801,0,0,0,L,1122011218,1,124.49,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330506,703643.00
07/28/2019 12:15,2,8.117,ACTIVE,218.26,363.09,59.985,1564330504,"201051344001093","174011545737251",26.00,50.60,0,318.91,412.08,213.7,204.3,0.981,1369348.6,1369348.6,9828,0,0,0,L,1122011218,1,124.94,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330507,703644.00
07/28/2019 12:15,2,8.016,ACTIVE,220.06,366.10,59.996,1564330504,"201051344000458","174011545737251",25.68,52.00,0,318.30,414.49,208.4,199.2,0.977,1382886.8,1382886.8,9792,0,0,0,L,1122011218,1,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330508,703645.00
07/28/2019 12:15,2,8.115,ACTIVE,216.67,360.08,59.990,1564330504,"201051344000890","174011545737251",25.45,58.30,0,318.00,411.18,209.2,200.0,0.986,1384607.4,1384607.4,9806,0,0,0,L,1122011218,1,124.49,122.23,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330509,703646.00
07/28/2019 12:15,2,7.006,ACTIVE,220.06,358.88,60.001,1564330504,"201051344000988","174011545737251",17.91,48.00,0,318.00,389.84,127.0,120.7,0.601,1049411.5,1049411.5,9802,0,0,0,L,1122011218,1,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330510,703647.00
07/28/2019 12:15,2,8.178,ACTIVE,218.03,363.39,60.033,1564330504,"201051344000582","174011545737251",25.33,48.80,0,317.70,422.60,209.7,200.5,0.972,1361703.3,1361703.3,9795,0,0,0,L,1122011218,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330511,703648.00
07/28/2019 12:15,2,8.273,ACTIVE,218.48,363.09,59.959,1564330504,"201051344000868","174011545737251",25.43,47.00,0,317.70,412.98,212.9,203.6,0.963,1369710.3,1369710.3,9791,0,0,0,L,1122011218,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330511,703649.00
07/28/2019 12:15,2,8.115,ACTIVE,219.84,366.40,59.990,1564330504,"201051344000576","174011545737251",25.52,50.40,0,319.21,411.18,209.7,200.5,0.977,1385686.8,1385686.8,9820,0,0,0,L,1122011218,1,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330512,703650.00
07/28/2019 12:15,2,8.213,ACTIVE,219.84,362.49,59.996,1564330504,"201051344001158","174011545737251",24.85,54.30,0,319.81,412.08,206.6,197.5,0.955,1363168.5,1363168.5,9793,0,0,0,L,1122011218,1,124.49,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330513,703651.00
07/28/2019 12:15,2,8.143,ACTIVE,217.80,361.29,59.969,1564330504,"201051344000917","174011545737251",25.66,53.80,0,316.80,424.71,211.6,202.3,0.994,1378925.9,1378925.9,9828,0,0,0,L,1122011218,1,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330514,703652.00
07/28/2019 12:15,2,6.934,ACTIVE,216.67,351.97,59.948,1564330504,"201051344000417","174011545737251",17.91,57.70,0,319.51,387.44,125.8,119.5,0.597,1088884.7,1088884.7,9828,0,0,0,L,1122011218,1,124.04,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330515,703653.00
07/28/2019 12:15,2,8.203,ACTIVE,216.45,360.08,59.996,1564330504,"201051344000685","174011545737251",25.17,51.80,0,315.90,405.17,209.0,199.8,1.008,1384877.1,1384877.1,9811,0,0,0,L,1122011218,1,124.72,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330516,703654.00
07/28/2019 12:15,2,8.209,ACTIVE,218.48,362.19,59.990,1564330504,"201051344000651","174011545737251",25.49,52.80,0,320.11,423.20,211.9,202.6,0.950,1379380.9,1379380.9,9801,0,0,0,L,1122011218,1,125.40,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330517,703655.00
