ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 12:15,2,8.141,ALERT,218.03,362.49,60.022,1564330504,"201051344000594","174011545737251",25.35,60.30,0,302.07,409.08,209.1,199.8,0.963,1389202.8,1389202.8,9801,0,0,0,L,1122011218,1,123.81,123.81,0002,55,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330519,703656.00
07/28/2019 12:15,2,8.084,ACTIVE,220.06,366.10,60.001,1564330504,"201051344000469","174011545737251",26.16,45.50,0,317.40,412.98,214.2,204.8,0.990,1369470.9,1369470.9,9810,0,0,0,L,1122011218,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330520,703657.00
07/28/2019 12:15,2,8.219,ACTIVE,218.26,363.39,59.990,1564330504,"201051344000585","174011545737251",25.88,53.80,0,318.30,411.18,215.4,206.0,1.012,1395101.7,1395101.7,9797,0,0,0,L,1122011218,1,124.49,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330521,703658.00
07/28/2019 12:15,2,8.062,ACTIVE,220.29,366.40,59.996,1564330504,"201051344000853","174011545737251",26.04,52.00,0,321.01,411.78,212.6,203.3,0.981,1392189.8,1392189.8,9807,0,0,0,L,1122011218,1,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330522,703659.00
07/28/2019 12:15,2,8.152,ACTIVE,216.90,360.69,59.990,1564330504,"201051344001145","174011545737251",25.50,50.40,0,319.81,409.38,210.6,201.3,0.981,1393746.1,1393746.1,9829,0,0,0,L,1122011218,1,124.27,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330523,703660.00
07/28/2019 12:15,2,8.152,ACTIVE,217.58,361.29,60.001,1564330504,"201051344000438","174011545737251",25.41,54.50,0,318.00,410.58,209.8,200.6,0.946,1387264.5,1387264.5,9802,0,0,0,L,1122011218,1,124.94,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330524,703661.00
07/28/2019 12:15,2,8.219,ACTIVE,217.80,359.48,59.990,1564330504,"201051344001135","174011545737251",25.54,52.30,0,318.30,409.38,212.6,203.3,0.963,1374954.5,1374954.5,9795,0,0,0,L,1122011218,1,124.72,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330526,703662.00
07/28/2019 12:15,2,8.143,ACTIVE,220.06,365.80,59.990,1564330504,"201051344000983","174011545737251",25.88,50.00,0,328.22,412.98,213.2,203.9,0.999,1390440.3,1390440.3,9799,0,0,0,L,1122011218,1,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330527,703663.00
07/28/2019 12:15,2,8.285,ACTIVE,218.26,364.29,60.001,1564330504,"201051344001203","174011545737251",25.98,53.30,0,319.21,411.48,218.2,208.7,1.025,1383057.5,1383057.5,9816,0,0,0,L,1122011218,1,125.40,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330528,703664.00
07/28/2019 12:15,2,8.205,ACTIVE,216.22,359.18,60.001,1564330504,"201051344001230","174011545737251",25.76,55.00,0,316.50,409.38,214.1,204.7,1.003,1377465.4,1377465.4,9842,0,0,0,L,1122011218,1,124.04,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330529,703665.00
07/28/2019 12:15,2,8.287,ACTIVE,216.67,359.78,59.980,1564330504,"201051344000646","174011545737251",25.27,60.30,0,317.70,406.37,212.1,202.8,0.986,1371477.8,1371477.8,9815,0,0,0,L,1122011218,1,124.49,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330530,703666.00
07/28/2019 12:15,2,8.172,ACTIVE,218.71,361.89,60.012,1564330504,"201051344000867","174011545737251",25.88,57.00,0,319.51,416.89,214.1,204.7,0.959,1367617.0,1367617.0,9809,0,0,0,L,1122011218,1,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330531,703667.00
07/28/2019 12:15,2,8.182,ALERT,218.71,365.49,59.975,1564330504,"201051344000633","174011545737251",25.56,56.50,0,299.07,410.88,211.7,202.4,0.981,1364359.9,1364359.9,9817,0,0,0,L,1122011218,1,124.27,124.72,0002,54,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330532,703668.00
07/28/2019 12:15,2,8.307,ACTIVE,216.90,361.29,60.033,1564330504,"201051344000955","174011545737251",25.33,54.80,0,317.10,406.07,213.1,203.8,1.003,1392226.3,1392226.3,9812,0,0,0,L,1122011218,1,124.04,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330533,703669.00
07/28/2019 12:15,2,8.102,ACTIVE,219.61,363.39,60.006,1564330504,"201051344000648","174011545737251",25.70,50.80,0,317.70,412.38,210.9,201.6,0.999,1377919.0,1377919.0,9797,0,0,0,L,1122011218,1,124.04,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330534,703670.00
07/28/2019 12:15,2,8.355,ACTIVE,219.84,363.09,59.990,1564330504,"201051344000645","174011545737251",25.25,49.80,0,319.51,412.08,213.5,204.1,0.977,1383693.0,1383693.0,9803,0,0,0,L,1122011218,1,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330535,703671.00
07/28/2019 12:15,2,8.154,ACTIVE,219.84,364.59,59.990,1564330504,"201051344000569","174011545737251",26.02,48.50,0,327.32,412.98,214.9,205.5,1.008,1400909.6,1400909.6,9800,0,0,0,L,1122011218,1,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330536,703672.00
07/28/2019 12:15,2,8.070,ACTIVE,219.61,370.90,59.969,1564330504,"179051228000119","174011545737251",26.28,52.50,0,325.22,414.49,214.7,205.3,1.021,186900.1,186900.1,9893,0,0,0,L,46974696,1,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564330537,703673.00
07/28/2019 12:30,2,3.311,ACTIVE,213.96,346.86,59.969,1564331404,"201051344000579","174011545737251",25.25,57.00,0,318.61,420.20,84.7,79.8,0.411,1402396.0,1402396.0,9806,0,0,0,L,1122011218,1,122.01,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331405,703674.00
07/28/2019 12:30,2,3.354,ACTIVE,213.74,344.76,59.980,1564331404,"201051344001025","174011545737251",25.98,56.80,0,316.80,417.79,88.3,83.3,0.415,1387692.9,1387692.9,9802,0,0,0,L,1122011218,1,122.23,121.78,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331406,703675.00
07/28/2019 12:30,2,3.461,ACTIVE,214.19,345.96,60.012,1564331404,"201051344001093","174011545737251",26.10,51.80,0,316.50,422.30,91.5,86.4,0.438,1369392.7,1369392.7,9829,0,0,0,L,1122011218,1,122.68,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331407,703676.00
07/28/2019 12:30,2,3.662,ACTIVE,214.64,345.96,59.980,1564331404,"201051344000458","174011545737251",25.68,53.00,0,317.40,419.00,95.4,90.2,0.468,1382929.5,1382929.5,9793,0,0,0,L,1122011218,1,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331408,703677.00
07/28/2019 12:30,2,3.607,ACTIVE,213.29,344.45,60.001,1564331404,"201051344000890","174011545737251",25.31,58.80,0,316.80,415.09,92.5,87.3,0.438,1384650.7,1384650.7,9807,0,0,0,L,1122011218,1,122.46,120.88,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331409,703678.00
07/28/2019 12:30,2,3.723,ACTIVE,215.54,354.97,59.975,1564331404,"201051344000988","174011545737251",17.89,48.50,0,315.60,392.55,67.5,63.2,0.601,1049437.3,1049437.3,9803,0,0,0,L,1122011218,1,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331410,703679.00
07/28/2019 12:30,2,4.191,ACTIVE,214.64,347.76,59.990,1564331404,"201051344000582","174011545737251",25.74,49.30,0,316.80,421.40,109.5,103.8,0.535,1361746.6,1361746.6,9796,0,0,0,L,1122011218,1,122.91,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331411,703680.00
07/28/2019 12:30,2,4.508,ACTIVE,214.64,349.56,59.975,1564331404,"201051344000868","174011545737251",26.14,47.50,0,317.70,420.80,119.3,113.3,0.552,1369753.9,1369753.9,9792,0,0,0,L,1122011218,1,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331411,703681.00
07/28/2019 12:30,2,4.102,ACTIVE,215.54,349.86,59.969,1564331404,"201051344000576","174011545737251",26.32,51.50,0,315.90,419.60,109.3,103.6,0.521,1385729.6,1385729.6,9821,0,0,0,L,1122011218,1,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331412,703682.00
07/28/2019 12:30,2,4.000,ACTIVE,214.87,347.16,59.996,1564331404,"201051344001158","174011545737251",25.15,53.80,0,317.10,418.39,101.9,96.4,0.482,1363210.9,1363210.9,9794,0,0,0,L,1122011218,1,122.01,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331413,703683.00
07/28/2019 12:30,2,4.154,ACTIVE,214.41,347.16,59.959,1564331404,"201051344000917","174011545737251",25.86,55.00,0,318.00,417.49,108.7,103.0,0.508,1378969.4,1378969.4,9829,0,0,0,L,1122011218,1,122.68,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331414,703684.00
07/28/2019 12:30,2,3.387,ACTIVE,213.74,352.27,59.985,1564331404,"201051344000417","174011545737251",17.89,57.30,0,318.00,388.04,61.2,57.2,0.521,1088910.5,1088910.5,9829,0,0,0,L,1122011218,1,122.23,121.55,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331415,703685.00
07/28/2019 12:30,2,3.617,ACTIVE,213.51,345.36,59.980,1564331404,"201051344000685","174011545737251",25.86,52.00,0,314.70,414.49,94.7,89.4,0.473,1384920.1,1384920.1,9812,0,0,0,L,1122011218,1,122.91,121.33,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331416,703686.00
07/28/2019 12:30,2,3.668,ACTIVE,214.19,345.66,59.975,1564331404,"201051344000651","174011545737251",25.64,52.30,0,317.10,421.40,95.2,90.0,0.446,1379424.4,1379424.4,9802,0,0,0,L,1122011218,1,123.14,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331417,703687.00
07/28/2019 12:30,2,3.693,ACTIVE,213.51,344.76,59.969,1564331404,"201051344000594","174011545737251",25.49,62.00,0,316.20,413.59,95.3,90.1,0.455,1389245.3,1389245.3,9803,0,0,0,L,1122011218,1,121.78,122.01,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331418,703688.00
07/28/2019 12:30,2,3.527,ACTIVE,214.64,346.26,60.001,1564331404,"201051344000469","174011545737251",26.22,46.40,0,315.90,421.10,93.6,88.4,0.460,1369514.3,1369514.3,9811,0,0,0,L,1122011218,1,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331419,703689.00
07/28/2019 12:30,2,3.594,ACTIVE,214.19,345.96,60.001,1564331404,"201051344000585","174011545737251",25.98,53.50,0,317.40,420.50,94.6,89.4,0.446,1395145.8,1395145.8,9798,0,0,0,L,1122011218,1,122.23,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331420,703690.00
07/28/2019 12:30,2,3.787,ACTIVE,215.09,348.66,60.001,1564331404,"201051344000853","174011545737251",26.22,52.50,0,320.11,419.30,100.6,95.2,0.486,1392232.7,1392232.7,9808,0,0,0,L,1122011218,1,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331421,703691.00
07/28/2019 12:30,2,3.682,ACTIVE,213.74,345.96,59.975,1564331404,"201051344001145","174011545737251",25.35,50.40,0,318.61,414.79,94.6,89.4,0.446,1393789.0,1393789.0,9830,0,0,0,L,1122011218,1,122.23,121.55,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331422,703692.00
07/28/2019 12:30,2,3.875,ACTIVE,214.19,346.56,59.975,1564331404,"201051344000438","174011545737251",25.52,54.50,0,316.50,415.99,100.1,94.7,0.486,1387307.2,1387307.2,9803,0,0,0,L,1122011218,1,122.91,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331423,703693.00
07/28/2019 12:30,2,3.883,ACTIVE,213.96,345.06,59.980,1564331404,"201051344001135","174011545737251",25.60,52.50,0,318.61,416.59,100.6,95.2,0.460,1374997.8,1374997.8,9796,0,0,0,L,1122011218,1,122.68,121.55,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331424,703694.00
07/28/2019 12:30,2,5.156,ACTIVE,216.22,353.17,59.975,1564331404,"201051344000983","174011545737251",27.37,50.80,0,318.30,420.80,143.2,136.3,0.712,1390483.1,1390483.1,9800,0,0,0,L,1122011218,1,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331425,703695.00
07/28/2019 12:30,2,4.588,ACTIVE,214.64,349.26,59.969,1564331404,"201051344001203","174011545737251",26.62,53.50,0,318.00,422.90,124.0,117.8,0.614,1383101.6,1383101.6,9817,0,0,0,L,1122011218,1,123.36,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331426,703696.00
07/28/2019 12:30,2,4.998,ACTIVE,213.96,349.86,59.975,1564331404,"201051344001230","174011545737251",26.78,54.50,0,310.79,415.69,135.7,129.1,0.667,1377508.5,1377508.5,9843,0,0,0,L,1122011218,1,122.68,121.55,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331427,703697.00
07/28/2019 12:30,2,5.729,ACTIVE,214.64,351.37,59.975,1564331404,"201051344000646","174011545737251",26.02,58.30,0,314.70,415.99,150.9,143.8,0.720,1371520.6,1371520.6,9816,0,0,0,L,1122011218,1,123.14,121.78,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331428,703698.00
07/28/2019 12:30,2,4.137,ACTIVE,214.87,346.56,60.006,1564331404,"201051344000867","174011545737251",26.06,57.30,0,318.30,419.60,109.0,103.3,0.504,1367659.8,1367659.8,9810,0,0,0,L,1122011218,1,122.46,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331429,703699.00
07/28/2019 12:30,2,3.941,ACTIVE,214.87,347.46,59.959,1564331404,"201051344000633","174011545737251",25.80,57.70,0,317.70,420.50,102.9,97.4,0.482,1364402.0,1364402.0,9819,0,0,0,L,1122011218,1,122.46,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331430,703700.00
07/28/2019 12:30,2,4.607,ACTIVE,213.74,348.06,59.969,1564331404,"201051344000955","174011545737251",25.82,55.80,0,316.20,413.89,120.6,114.5,0.575,1392269.1,1392269.1,9813,0,0,0,L,1122011218,1,122.23,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331431,703701.00
07/28/2019 12:30,2,3.996,ACTIVE,215.09,347.16,59.943,1564331404,"201051344000648","174011545737251",25.74,51.00,0,316.80,420.50,104.3,98.7,0.513,1377960.5,1377960.5,9798,0,0,0,L,1122011218,1,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331432,703702.00
07/28/2019 12:30,2,4.455,ACTIVE,215.54,349.26,59.980,1564331404,"201051344000645","174011545737251",25.47,50.60,0,318.00,419.60,115.0,109.1,0.548,1383734.9,1383734.9,9804,0,0,0,L,1122011218,1,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331432,703703.00
07/28/2019 12:30,2,4.361,ACTIVE,215.54,349.26,59.975,1564331404,"201051344000569","174011545737251",26.28,48.50,0,317.10,421.70,116.0,110.1,0.552,1400952.1,1400952.1,9801,0,0,0,L,1122011218,1,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331433,703704.00
07/28/2019 12:30,2,4.449,ACTIVE,215.32,353.77,59.938,1564331404,"179051228000119","174011545737251",26.66,53.00,0,318.30,420.50,120.1,114.0,0.583,186943.3,186943.3,9894,0,0,0,L,46974696,1,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564331434,703705.00
07/28/2019 12:45,2,1.924,ACTIVE,212.61,348.36,60.012,1564332305,"201051344000579","174011545737251",26.26,54.80,0,316.80,420.80,51.2,47.5,0.433,1402431.2,1402431.2,9807,0,0,0,L,1122011218,1,120.88,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332306,703706.00
07/28/2019 12:45,2,1.971,ACTIVE,213.06,349.56,59.980,1564332305,"201051344001025","174011545737251",26.06,53.50,0,317.10,424.41,52.0,48.3,0.424,1387729.3,1387729.3,9803,0,0,0,L,1122011218,1,121.78,121.55,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332307,703707.00
07/28/2019 12:45,2,1.818,ACTIVE,213.29,349.56,60.006,1564332305,"201051344001093","174011545737251",26.38,48.80,0,318.00,424.71,48.6,45.0,0.415,1369428.6,1369428.6,9830,0,0,0,L,1122011218,1,122.01,121.33,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332308,703708.00
07/28/2019 12:45,2,1.871,ACTIVE,212.83,348.06,59.985,1564332305,"201051344000458","174011545737251",26.30,50.80,0,317.40,420.20,49.9,46.2,0.433,1382964.3,1382964.3,9794,0,0,0,L,1122011218,1,121.10,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332309,703709.00
07/28/2019 12:45,2,1.900,ACTIVE,212.83,348.66,59.990,1564332305,"201051344000890","174011545737251",26.16,55.80,0,315.90,416.29,50.4,46.7,0.420,1384686.2,1384686.2,9808,0,0,0,L,1122011218,1,122.01,120.88,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332310,703710.00
07/28/2019 12:45,2,1.701,ACTIVE,212.61,344.45,59.980,1564332305,"201051344000988","174011545737251",17.89,47.30,0,315.90,393.15,30.8,27.8,0.274,1049458.6,1049458.6,9804,0,0,0,L,1122011218,1,120.65,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332311,703711.00
07/28/2019 12:45,2,1.844,ACTIVE,213.51,348.96,59.990,1564332305,"201051344000582","174011545737251",26.28,46.80,0,315.30,423.20,49.1,45.5,0.424,1361781.9,1361781.9,9797,0,0,0,L,1122011218,1,122.01,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332311,703712.00
07/28/2019 12:45,2,1.916,ACTIVE,212.38,348.06,60.001,1564332305,"201051344000868","174011545737251",26.36,45.50,0,318.00,421.70,51.2,47.5,0.424,1369789.4,1369789.4,9793,0,0,0,L,1122011218,1,120.65,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332312,703713.00
07/28/2019 12:45,2,1.818,ACTIVE,213.06,348.96,59.990,1564332305,"201051344000576","174011545737251",26.58,49.00,0,317.70,420.50,49.0,45.3,0.424,1385764.3,1385764.3,9822,0,0,0,L,1122011218,1,121.10,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332313,703714.00
07/28/2019 12:45,2,1.938,ACTIVE,212.61,348.06,60.001,1564332305,"201051344001158","174011545737251",25.41,51.80,0,316.50,419.30,49.9,46.3,0.424,1363245.5,1363245.5,9795,0,0,0,L,1122011218,1,120.65,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332314,703715.00
07/28/2019 12:45,2,1.838,ACTIVE,213.06,348.66,59.985,1564332305,"201051344000917","174011545737251",26.24,51.80,0,318.61,423.50,48.9,45.2,0.407,1379004.8,1379004.8,9830,0,0,0,L,1122011218,1,121.78,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332315,703716.00
07/28/2019 12:45,2,1.713,ACTIVE,212.83,344.45,60.001,1564332305,"201051344000417","174011545737251",17.89,55.50,0,317.10,388.94,31.0,28.0,0.265,1088931.9,1088931.9,9830,0,0,0,L,1122011218,1,121.55,121.33,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332316,703717.00
07/28/2019 12:45,2,1.840,ACTIVE,213.06,348.96,59.990,1564332305,"201051344000685","174011545737251",26.14,50.20,0,314.70,415.99,48.7,45.1,0.438,1384955.2,1384955.2,9813,0,0,0,L,1122011218,1,122.46,121.10,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332317,703718.00
07/28/2019 12:45,2,1.906,ACTIVE,213.29,349.86,59.990,1564332305,"201051344000651","174011545737251",25.84,49.30,0,318.30,422.30,49.9,46.2,0.420,1379460.1,1379460.1,9803,0,0,0,L,1122011218,1,122.46,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332318,703719.00
07/28/2019 12:45,2,1.883,ACTIVE,212.16,347.16,59.980,1564332305,"201051344000594","174011545737251",25.98,59.30,0,314.70,415.39,49.5,45.9,0.424,1389280.0,1389280.0,9804,0,0,0,L,1122011218,1,120.65,121.55,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332319,703720.00
07/28/2019 12:45,2,1.881,ACTIVE,212.83,348.66,59.964,1564332305,"201051344000469","174011545737251",26.50,44.00,0,314.40,421.70,50.5,46.8,0.446,1369549.7,1369549.7,9812,0,0,0,L,1122011218,1,120.65,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332320,703721.00
07/28/2019 12:45,2,2.035,ACTIVE,213.29,350.47,59.980,1564332305,"201051344000585","174011545737251",25.94,51.80,0,318.00,422.00,53.5,49.7,0.442,1395182.3,1395182.3,9799,0,0,0,L,1122011218,1,121.55,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332321,703722.00
07/28/2019 12:45,2,1.883,ACTIVE,213.06,348.96,59.953,1564332305,"201051344000853","174011545737251",26.40,50.00,0,319.21,420.20,50.4,46.7,0.429,1392267.7,1392267.7,9809,0,0,0,L,1122011218,1,121.55,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332322,703723.00
07/28/2019 12:45,2,1.852,ACTIVE,213.06,348.36,59.975,1564332305,"201051344001145","174011545737251",25.98,48.50,0,318.91,416.89,48.7,45.1,0.402,1393824.1,1393824.1,9831,0,0,0,L,1122011218,1,121.78,121.33,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332323,703724.00
07/28/2019 12:45,2,1.885,ACTIVE,213.06,349.56,59.975,1564332305,"201051344000438","174011545737251",26.02,51.80,0,316.50,419.90,49.7,46.0,0.429,1387342.4,1387342.4,9804,0,0,0,L,1122011218,1,122.01,121.33,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332324,703725.00
07/28/2019 12:45,2,1.990,ACTIVE,212.83,348.06,59.990,1564332305,"201051344001135","174011545737251",25.96,50.20,0,318.30,421.70,52.4,48.7,0.424,1375033.6,1375033.6,9797,0,0,0,L,1122011218,1,121.78,121.10,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332325,703726.00
07/28/2019 12:45,2,1.928,ACTIVE,212.83,348.36,59.990,1564332305,"201051344000983","174011545737251",26.52,49.30,0,318.30,420.80,51.8,48.1,0.442,1390518.2,1390518.2,9801,0,0,0,L,1122011218,1,121.10,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332327,703727.00
07/28/2019 12:45,2,1.914,ACTIVE,213.06,349.26,60.028,1564332305,"201051344001203","174011545737251",26.60,50.60,0,315.60,423.81,51.6,47.9,0.429,1383137.9,1383137.9,9818,0,0,0,L,1122011218,1,122.23,121.10,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332327,703728.00
07/28/2019 12:45,2,1.836,ACTIVE,212.16,346.26,59.990,1564332305,"201051344001230","174011545737251",26.18,52.30,0,315.30,416.89,48.7,45.1,0.415,1377543.8,1377543.8,9844,0,0,0,L,1122011218,1,121.55,120.65,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332328,703729.00
07/28/2019 12:45,2,1.922,ACTIVE,212.16,348.66,59.985,1564332305,"201051344000646","174011545737251",25.92,55.80,0,316.50,415.99,50.5,46.8,0.433,1371556.0,1371556.0,9817,0,0,0,L,1122011218,1,121.78,120.88,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332329,703730.00
07/28/2019 12:45,2,1.932,ACTIVE,212.38,346.26,59.985,1564332305,"201051344000867","174011545737251",26.24,54.00,0,318.61,424.11,51.4,47.7,0.424,1367694.8,1367694.8,9811,0,0,0,L,1122011218,1,121.10,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332330,703731.00
07/28/2019 12:45,2,1.863,ACTIVE,212.61,349.86,59.990,1564332305,"201051344000633","174011545737251",26.32,55.00,0,316.80,419.90,49.6,46.0,0.424,1364436.6,1364436.6,9820,0,0,0,L,1122011218,1,121.10,122.01,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332331,703732.00
07/28/2019 12:45,2,1.932,ACTIVE,212.38,348.06,60.001,1564332305,"201051344000955","174011545737251",26.06,53.00,0,315.00,417.79,51.0,47.3,0.438,1392304.5,1392304.5,9814,0,0,0,L,1122011218,1,121.33,121.10,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332332,703733.00
07/28/2019 12:45,2,1.834,ACTIVE,212.83,348.06,59.990,1564332305,"201051344000648","174011545737251",26.48,49.30,0,314.10,420.80,49.2,45.6,0.429,1377994.5,1377994.5,9799,0,0,0,L,1122011218,1,120.65,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332333,703734.00
07/28/2019 12:45,2,1.869,ACTIVE,212.83,348.36,59.990,1564332305,"201051344000645","174011545737251",26.06,48.50,0,316.50,419.60,49.4,45.7,0.420,1383769.1,1383769.1,9805,0,0,0,L,1122011218,1,121.33,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332334,703735.00
07/28/2019 12:45,2,1.889,ACTIVE,212.61,348.96,60.006,1564332305,"201051344000569","174011545737251",26.52,46.80,0,318.30,421.10,50.8,47.1,0.429,1400986.9,1400986.9,9802,0,0,0,L,1122011218,1,120.42,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332335,703736.00
07/28/2019 12:45,2,1.918,ACTIVE,212.83,352.57,59.990,1564332305,"179051228000119","174011545737251",26.90,50.40,0,317.10,422.00,52.2,48.5,0.446,186978.6,186978.6,9895,0,0,0,L,46974696,1,120.88,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564332336,703737.00
07/28/2019 13:00,2,2.021,ACTIVE,213.06,351.97,60.028,1564333204,"201051344000579","174011545737251",27.71,49.50,0,318.30,421.10,56.8,52.8,0.473,1402446.9,1402446.9,9808,0,0,0,L,1122011218,1,121.33,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333206,703738.00
07/28/2019 13:00,2,2.047,ACTIVE,213.51,349.86,60.028,1564333204,"201051344001025","174011545737251",27.73,48.00,0,318.00,423.81,57.5,53.6,0.477,1387745.4,1387745.4,9804,0,0,0,L,1122011218,1,121.78,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333206,703739.00
07/28/2019 13:00,2,1.918,ACTIVE,213.74,350.77,60.043,1564333204,"201051344001093","174011545737251",27.83,43.80,0,318.30,423.50,54.1,50.3,0.455,1369443.9,1369443.9,9831,0,0,0,L,1122011218,1,122.23,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333207,703740.00
07/28/2019 13:00,2,2.039,ACTIVE,213.29,350.77,60.028,1564333204,"201051344000458","174011545737251",27.33,46.00,0,317.40,420.80,56.5,52.6,0.473,1382979.7,1382979.7,9795,0,0,0,L,1122011218,1,121.55,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333208,703741.00
07/28/2019 13:00,2,2.023,ACTIVE,213.06,350.47,60.033,1564333204,"201051344000890","174011545737251",27.47,50.80,0,317.40,418.70,56.3,52.4,0.468,1384701.8,1384701.8,9809,0,0,0,L,1122011218,1,122.01,120.88,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333209,703742.00
07/28/2019 13:00,2,2.043,ACTIVE,213.29,348.36,60.022,1564333204,"201051344000988","174011545737251",17.97,43.20,0,318.30,397.05,37.2,34.0,0.318,1049468.5,1049468.5,9805,0,0,0,L,1122011218,1,121.33,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333210,703743.00
07/28/2019 13:00,2,2.006,ACTIVE,213.74,351.67,60.028,1564333204,"201051344000582","174011545737251",27.29,42.80,0,317.70,424.41,55.5,51.6,0.473,1361797.3,1361797.3,9798,0,0,0,L,1122011218,1,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333211,703744.00
07/28/2019 13:00,2,2.070,ACTIVE,212.61,350.77,60.054,1564333204,"201051344000868","174011545737251",27.97,41.00,0,316.80,422.90,58.7,54.7,0.477,1369805.3,1369805.3,9794,0,0,0,L,1122011218,1,121.10,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333212,703745.00
07/28/2019 13:00,2,2.051,ACTIVE,213.51,352.87,60.012,1564333204,"201051344000576","174011545737251",27.61,43.80,0,316.80,421.10,57.4,53.5,0.491,1385779.6,1385779.6,9823,0,0,0,L,1122011218,1,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333213,703746.00
07/28/2019 13:00,2,2.137,ACTIVE,213.29,351.97,60.022,1564333204,"201051344001158","174011545737251",26.94,46.60,0,317.70,420.20,58.3,54.4,0.499,1363261.0,1363261.0,9796,0,0,0,L,1122011218,1,121.33,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333214,703747.00
07/28/2019 13:00,2,2.014,ACTIVE,213.51,350.77,60.049,1564333204,"201051344000917","174011545737251",27.57,45.80,0,319.81,422.90,56.3,52.4,0.482,1379020.1,1379020.1,9831,0,0,0,L,1122011218,1,121.78,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333215,703748.00
07/28/2019 13:00,2,2.074,ACTIVE,213.06,346.26,60.033,1564333204,"201051344000417","174011545737251",17.93,51.00,0,318.91,392.55,37.7,34.4,0.318,1088941.8,1088941.8,9831,0,0,0,L,1122011218,1,121.78,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333216,703749.00
07/28/2019 13:00,2,2.062,ACTIVE,213.29,350.77,60.006,1564333204,"201051344000685","174011545737251",27.27,45.30,0,315.90,417.19,57.0,53.1,0.513,1384970.4,1384970.4,9814,0,0,0,L,1122011218,1,122.68,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333217,703750.00
07/28/2019 13:00,2,2.133,ACTIVE,213.96,353.17,60.033,1564333204,"201051344000651","174011545737251",27.37,44.30,0,319.21,422.30,59.2,55.2,0.495,1379475.7,1379475.7,9804,0,0,0,L,1122011218,1,122.68,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333218,703751.00
07/28/2019 13:00,2,2.174,ACTIVE,212.83,351.37,60.012,1564333204,"201051344000594","174011545737251",27.57,53.80,0,314.70,421.40,60.7,56.7,0.521,1389295.5,1389295.5,9805,0,0,0,L,1122011218,1,121.33,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333218,703752.00
07/28/2019 13:00,2,2.170,ACTIVE,213.51,353.17,60.033,1564333204,"201051344000469","174011545737251",28.23,39.50,0,315.30,422.30,62.1,58.0,0.548,1369565.4,1369565.4,9813,0,0,0,L,1122011218,1,121.10,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333219,703753.00
07/28/2019 13:00,2,2.299,ACTIVE,213.74,353.77,60.038,1564333204,"201051344000585","174011545737251",27.85,46.40,0,317.70,421.40,64.9,60.7,0.535,1395198.8,1395198.8,9800,0,0,0,L,1122011218,1,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333220,703754.00
07/28/2019 13:00,2,2.230,ACTIVE,213.96,354.67,60.043,1564333204,"201051344000853","174011545737251",28.01,44.30,0,320.41,422.00,63.2,59.1,0.539,1392283.5,1392283.5,9810,0,0,0,L,1122011218,1,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333221,703755.00
07/28/2019 13:00,2,2.180,ACTIVE,213.29,351.37,60.038,1564333204,"201051344001145","174011545737251",27.33,43.80,0,318.61,423.20,60.4,56.3,0.504,1393839.5,1393839.5,9832,0,0,0,L,1122011218,1,122.01,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333222,703756.00
07/28/2019 13:00,2,2.201,ACTIVE,213.51,353.17,60.028,1564333204,"201051344000438","174011545737251",27.85,46.40,0,315.60,422.90,62.1,58.0,0.535,1387357.9,1387357.9,9805,0,0,0,L,1122011218,1,122.46,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333223,703757.00
07/28/2019 13:00,2,2.338,ACTIVE,213.51,351.97,60.054,1564333204,"201051344001135","174011545737251",27.67,45.30,0,319.51,424.41,65.5,61.3,0.526,1375049.7,1375049.7,9798,0,0,0,L,1122011218,1,122.01,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333224,703758.00
07/28/2019 13:00,2,2.395,ACTIVE,213.74,354.67,60.038,1564333204,"201051344000983","174011545737251",28.03,44.30,0,318.00,421.40,68.0,63.7,0.579,1390534.2,1390534.2,9802,0,0,0,L,1122011218,1,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333226,703759.00
07/28/2019 13:00,2,2.398,ACTIVE,213.74,354.37,60.006,1564333204,"201051344001203","174011545737251",27.59,46.00,0,318.61,423.20,67.0,62.8,0.575,1383153.9,1383153.9,9819,0,0,0,L,1122011218,1,122.68,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333227,703760.00
07/28/2019 13:00,2,2.285,ACTIVE,213.06,351.97,60.028,1564333204,"201051344001230","174011545737251",27.79,47.00,0,315.90,418.09,64.3,60.2,0.552,1377559.1,1377559.1,9845,0,0,0,L,1122011218,1,122.01,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333228,703761.00
07/28/2019 13:00,2,2.436,ACTIVE,213.06,353.47,60.028,1564333204,"201051344000646","174011545737251",27.53,50.20,0,317.70,422.90,68.0,63.7,0.579,1371571.8,1371571.8,9818,0,0,0,L,1122011218,1,122.01,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333229,703762.00
07/28/2019 13:00,2,3.262,ACTIVE,214.41,347.16,60.001,1564333204,"201051344000867","174011545737251",27.00,47.50,0,318.00,422.60,89.6,84.6,0.429,1367710.8,1367710.8,9812,0,0,0,L,1122011218,1,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333230,703763.00
07/28/2019 13:00,2,3.717,ACTIVE,215.09,351.07,60.065,1564333204,"201051344000633","174011545737251",27.71,49.00,0,318.00,420.80,104.4,98.9,0.513,1364452.1,1364452.1,9821,0,0,0,L,1122011218,1,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333231,703764.00
07/28/2019 13:00,2,2.916,ACTIVE,213.74,351.67,60.059,1564333204,"201051344000955","174011545737251",28.39,47.30,0,316.80,418.09,83.9,79.0,0.402,1392320.4,1392320.4,9815,0,0,0,L,1122011218,1,122.01,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333232,703765.00
07/28/2019 13:00,2,6.434,ACTIVE,217.58,358.88,60.028,1564333204,"201051344000648","174011545737251",28.71,44.00,0,316.50,421.70,187.1,178.7,0.902,1378009.9,1378009.9,9800,0,0,0,L,1122011218,1,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333233,703766.00
07/28/2019 13:00,2,7.430,ACTIVE,218.71,363.09,60.017,1564333204,"201051344000645","174011545737251",28.13,43.80,0,318.61,420.80,211.5,202.2,0.963,1383784.7,1383784.7,9806,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333234,703767.00
07/28/2019 13:00,2,6.471,ACTIVE,218.71,361.59,60.028,1564333204,"201051344000569","174011545737251",28.45,41.80,0,316.80,422.00,185.9,177.5,0.849,1401002.9,1401002.9,9803,0,0,0,L,1122011218,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333234,703768.00
07/28/2019 13:00,2,5.477,ACTIVE,218.03,362.19,60.022,1564333204,"179051228000119","174011545737251",28.55,45.50,0,318.61,427.41,158.1,150.7,0.734,186995.0,186995.0,9896,0,0,0,L,46974696,1,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564333235,703769.00
07/28/2019 13:15,2,8.617,ACTIVE,220.74,366.70,60.022,1564334104,"201051344000579","174011545737251",26.10,53.80,0,318.00,426.81,227.6,217.7,1.047,1402490.4,1402490.4,9809,0,0,0,L,1122011218,1,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334105,703770.00
07/28/2019 13:15,2,9.029,ACTIVE,219.61,367.60,60.022,1564334104,"201051344001025","174011545737251",25.90,50.60,0,319.81,424.71,236.9,226.7,1.043,1387790.3,1387790.3,9805,0,0,0,L,1122011218,1,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334106,703771.00
07/28/2019 13:15,2,8.414,ACTIVE,219.39,363.69,60.001,1564334104,"201051344001093","174011545737251",26.42,46.40,0,318.91,424.41,225.1,215.3,1.043,1369488.2,1369488.2,9832,0,0,0,L,1122011218,1,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334107,703772.00
07/28/2019 13:15,2,7.014,ACTIVE,219.61,361.29,60.033,1564334104,"201051344000458","174011545737251",26.50,50.20,0,316.50,424.71,188.3,179.8,0.879,1383022.7,1383022.7,9796,0,0,0,L,1122011218,1,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334108,703773.00
07/28/2019 13:15,2,8.174,ACTIVE,217.58,362.49,60.022,1564334104,"201051344000890","174011545737251",25.78,53.80,0,317.40,422.30,213.4,204.0,0.990,1384745.8,1384745.8,9810,0,0,0,L,1122011218,1,124.72,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334109,703774.00
07/28/2019 13:15,2,6.062,ACTIVE,219.16,355.58,60.043,1564334104,"201051344000988","174011545737251",17.87,46.40,0,315.30,397.35,109.6,103.9,0.521,1049496.1,1049496.1,9806,0,0,0,L,1122011218,1,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334110,703775.00
07/28/2019 13:15,2,7.256,ACTIVE,218.48,361.59,60.022,1564334104,"201051344000582","174011545737251",26.20,45.80,0,315.90,425.01,192.3,183.7,0.893,1361841.3,1361841.3,9799,0,0,0,L,1122011218,1,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334111,703776.00
07/28/2019 13:15,2,6.059,ACTIVE,217.13,356.18,60.022,1564334104,"201051344000868","174011545737251",26.34,44.50,0,317.70,423.81,161.8,154.2,0.734,1369849.3,1369849.3,9795,0,0,0,L,1122011218,1,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334112,703777.00
07/28/2019 13:15,2,5.906,ACTIVE,218.26,357.98,60.028,1564334104,"201051344000576","174011545737251",26.16,48.00,0,318.30,424.11,156.5,149.1,0.738,1385822.9,1385822.9,9824,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334113,703778.00
07/28/2019 13:15,2,6.256,ACTIVE,218.48,357.38,60.065,1564334104,"201051344001158","174011545737251",25.80,50.60,0,316.20,421.70,163.5,155.9,0.773,1363304.3,1363304.3,9797,0,0,0,L,1122011218,1,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334114,703779.00
07/28/2019 13:15,2,6.111,ACTIVE,217.35,355.88,60.017,1564334104,"201051344000917","174011545737251",26.46,50.20,0,319.81,423.20,163.8,156.1,0.769,1379064.5,1379064.5,9832,0,0,0,L,1122011218,1,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334114,703780.00
07/28/2019 13:15,2,6.039,ACTIVE,216.90,351.37,60.022,1564334104,"201051344000417","174011545737251",17.89,52.30,0,317.40,392.85,109.4,103.7,0.513,1088969.7,1088969.7,9832,0,0,0,L,1122011218,1,123.81,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334115,703781.00
07/28/2019 13:15,2,6.934,ACTIVE,216.90,358.28,60.022,1564334104,"201051344000685","174011545737251",26.18,47.50,0,317.40,419.60,183.9,175.6,0.897,1385014.6,1385014.6,9815,0,0,0,L,1122011218,1,124.72,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334116,703782.00
07/28/2019 13:15,2,7.127,ACTIVE,218.48,360.99,60.017,1564334104,"201051344000651","174011545737251",26.36,48.80,0,319.51,422.30,190.0,181.5,0.853,1379520.5,1379520.5,9805,0,0,0,L,1122011218,1,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334117,703783.00
07/28/2019 13:15,2,5.801,ACTIVE,216.22,354.07,60.022,1564334104,"201051344000594","174011545737251",26.28,56.00,0,316.80,422.90,154.4,147.1,0.725,1389339.1,1389339.1,9806,0,0,0,L,1122011218,1,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334118,703784.00
07/28/2019 13:15,2,6.260,ACTIVE,218.48,358.58,60.022,1564334104,"201051344000469","174011545737251",26.10,43.60,0,315.90,422.60,165.6,157.9,0.795,1369609.6,1369609.6,9814,0,0,0,L,1122011218,1,123.36,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334119,703785.00
07/28/2019 13:15,2,6.389,ACTIVE,217.58,357.98,60.022,1564334104,"201051344000585","174011545737251",26.02,49.00,0,318.00,423.20,168.4,160.6,0.800,1395244.4,1395244.4,9801,0,0,0,L,1122011218,1,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334120,703786.00
07/28/2019 13:15,2,6.867,ACTIVE,219.39,362.79,60.022,1564334104,"201051344000853","174011545737251",26.34,48.50,0,319.51,426.51,183.2,174.9,0.857,1392327.5,1392327.5,9811,0,0,0,L,1122011218,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334121,703787.00
07/28/2019 13:15,2,6.590,ACTIVE,216.67,357.98,60.028,1564334104,"201051344001145","174011545737251",26.04,46.60,0,317.10,423.50,173.8,165.8,0.818,1393883.9,1393883.9,9833,0,0,0,L,1122011218,1,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334122,703788.00
07/28/2019 13:15,2,6.889,ACTIVE,217.58,358.88,60.022,1564334104,"201051344000438","174011545737251",26.44,50.40,0,318.61,423.20,184.4,176.1,0.866,1387402.4,1387402.4,9806,0,0,0,L,1122011218,1,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334123,703789.00
07/28/2019 13:15,2,7.291,ACTIVE,218.03,360.99,60.043,1564334104,"201051344001135","174011545737251",26.12,48.50,0,318.30,423.81,192.8,184.1,0.875,1375094.6,1375094.6,9799,0,0,0,L,1122011218,1,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334124,703790.00
07/28/2019 13:15,2,6.072,ACTIVE,218.71,358.58,60.028,1564334104,"201051344000983","174011545737251",26.44,48.30,0,319.21,422.60,162.4,154.8,0.760,1390578.2,1390578.2,9803,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334125,703791.00
07/28/2019 13:15,2,7.084,ACTIVE,218.26,360.38,60.017,1564334104,"201051344001203","174011545737251",26.32,48.80,0,317.70,424.71,188.5,180.0,0.879,1383199.6,1383199.6,9820,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334126,703792.00
07/28/2019 13:15,2,6.814,ACTIVE,216.22,356.48,60.022,1564334104,"201051344001230","174011545737251",26.58,49.50,0,316.20,418.39,183.2,174.9,0.849,1377603.9,1377603.9,9846,0,0,0,L,1122011218,1,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334127,703793.00
07/28/2019 13:15,2,6.283,ACTIVE,216.22,354.37,60.017,1564334104,"201051344000646","174011545737251",26.20,53.30,0,316.80,424.71,166.8,159.1,0.778,1371616.7,1371616.7,9819,0,0,0,L,1122011218,1,124.27,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334128,703794.00
07/28/2019 13:15,2,7.949,ACTIVE,217.80,360.38,60.012,1564334104,"201051344000867","174011545737251",25.76,51.00,0,319.21,422.00,207.7,198.5,0.963,1367755.1,1367755.1,9813,0,0,0,L,1122011218,1,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334129,703795.00
07/28/2019 13:15,2,8.248,ACTIVE,218.71,362.49,60.038,1564334104,"201051344000633","174011545737251",25.78,52.50,0,317.40,421.40,215.3,205.8,1.012,1364496.1,1364496.1,9822,0,0,0,L,1122011218,1,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334130,703796.00
07/28/2019 13:15,2,7.596,ACTIVE,217.58,361.89,60.054,1564334104,"201051344000955","174011545737251",26.32,50.80,0,317.40,422.60,202.6,193.6,0.955,1392365.2,1392365.2,9816,0,0,0,L,1122011218,1,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334131,703797.00
