ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 13:15,2,7.729,ACTIVE,219.61,363.99,60.012,1564334104,"201051344000648","174011545737251",26.22,47.00,0,315.90,422.60,205.1,196.0,0.946,1378053.2,1378053.2,9801,0,0,0,L,1122011218,1,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334132,703798.00
07/28/2019 13:15,2,7.682,ACTIVE,219.61,361.59,60.001,1564334104,"201051344000645","174011545737251",25.96,47.30,0,318.91,421.40,201.8,192.9,0.910,1383828.4,1383828.4,9807,0,0,0,L,1122011218,1,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334133,703799.00
07/28/2019 13:15,2,6.947,ACTIVE,218.93,361.89,60.012,1564334104,"201051344000569","174011545737251",26.04,46.60,0,317.70,422.30,183.0,174.7,0.853,1401047.1,1401047.1,9805,0,0,0,L,1122011218,1,123.59,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334134,703800.00
07/28/2019 13:15,2,6.605,ACTIVE,218.48,365.19,60.012,1564334104,"179051228000119","174011545737251",26.78,50.00,0,317.70,428.91,179.2,171.0,0.835,187039.8,187039.8,9897,0,0,0,L,46974696,1,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564334135,703801.00
07/28/2019 13:30,2,2.555,ACTIVE,213.51,355.28,59.990,1564335004,"201051344000579","174011545737251",25.03,55.00,0,319.81,416.29,64.8,60.6,0.552,1402537.9,1402537.9,9810,0,0,0,L,1122011218,1,121.33,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335005,703802.00
07/28/2019 13:30,2,2.590,ACTIVE,213.96,355.58,59.948,1564335004,"201051344001025","174011545737251",25.21,52.30,0,319.51,419.00,66.2,61.9,0.548,1387839.7,1387839.7,9806,0,0,0,L,1122011218,1,122.23,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335006,703803.00
07/28/2019 13:30,2,2.375,ACTIVE,214.41,354.67,60.038,1564335004,"201051344001093","174011545737251",26.00,47.80,0,317.70,420.20,62.6,58.5,0.521,1369537.0,1369537.0,9833,0,0,0,L,1122011218,1,122.46,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335007,703804.00
07/28/2019 13:30,2,2.453,ACTIVE,213.74,353.77,59.990,1564335004,"201051344000458","174011545737251",25.49,51.30,0,318.91,420.20,63.3,59.1,0.552,1383069.7,1383069.7,9797,0,0,0,L,1122011218,1,121.55,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335008,703805.00
07/28/2019 13:30,2,2.486,ACTIVE,213.51,353.47,59.996,1564335004,"201051344000890","174011545737251",25.23,54.80,0,319.21,412.98,63.6,59.4,0.526,1384793.7,1384793.7,9811,0,0,0,L,1122011218,1,122.46,121.10,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335009,703806.00
07/28/2019 13:30,2,2.025,ACTIVE,213.74,348.06,59.996,1564335004,"201051344000988","174011545737251",17.91,47.00,0,315.30,391.34,36.8,33.6,0.318,1049524.8,1049524.8,9807,0,0,0,L,1122011218,1,121.33,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335010,703807.00
07/28/2019 13:30,2,2.424,ACTIVE,214.41,354.97,59.996,1564335004,"201051344000582","174011545737251",25.37,47.00,0,318.30,419.30,62.2,58.1,0.530,1361889.3,1361889.3,9800,0,0,0,L,1122011218,1,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335011,703808.00
07/28/2019 13:30,2,2.438,ACTIVE,213.06,352.87,59.996,1564335004,"201051344000868","174011545737251",26.00,46.20,0,317.10,415.99,64.2,60.0,0.530,1369897.2,1369897.2,9796,0,0,0,L,1122011218,1,121.10,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335012,703809.00
07/28/2019 13:30,2,2.373,ACTIVE,213.96,354.07,59.996,1564335004,"201051344000576","174011545737251",25.86,50.00,0,320.11,415.69,62.2,58.1,0.535,1385869.9,1385869.9,9825,0,0,0,L,1122011218,1,121.78,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335013,703810.00
07/28/2019 13:30,2,2.475,ACTIVE,213.74,353.77,59.996,1564335004,"201051344001158","174011545737251",25.03,51.80,0,319.51,415.39,62.7,58.6,0.535,1363351.0,1363351.0,9798,0,0,0,L,1122011218,1,121.33,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335014,703811.00
07/28/2019 13:30,2,2.375,ACTIVE,213.96,353.77,60.001,1564335004,"201051344000917","174011545737251",25.82,51.80,0,320.41,416.89,62.1,58.0,0.530,1379112.7,1379112.7,9833,0,0,0,L,1122011218,1,122.23,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335015,703812.00
07/28/2019 13:30,2,2.041,ACTIVE,213.74,347.16,59.959,1564335004,"201051344000417","174011545737251",17.89,53.80,0,316.80,389.24,36.8,33.6,0.314,1088998.7,1088998.7,9833,0,0,0,L,1122011218,1,122.01,121.55,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335016,703813.00
07/28/2019 13:30,2,2.438,ACTIVE,213.96,354.07,59.985,1564335004,"201051344000685","174011545737251",25.07,49.80,0,316.80,411.48,61.9,57.8,0.552,1385062.2,1385062.2,9816,0,0,0,L,1122011218,1,122.91,121.55,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335017,703814.00
07/28/2019 13:30,2,2.416,ACTIVE,214.41,354.37,60.038,1564335004,"201051344000651","174011545737251",25.78,50.60,0,319.81,417.49,63.1,59.0,0.526,1379568.7,1379568.7,9806,0,0,0,L,1122011218,1,122.91,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335018,703815.00
07/28/2019 13:30,2,2.436,ACTIVE,213.06,352.57,59.985,1564335004,"201051344000594","174011545737251",25.35,58.30,0,317.70,411.18,62.5,58.4,0.535,1389386.1,1389386.1,9807,0,0,0,L,1122011218,1,121.33,122.01,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335018,703816.00
07/28/2019 13:30,2,2.439,ACTIVE,213.74,354.37,59.985,1564335004,"201051344000469","174011545737251",26.00,44.80,0,316.80,417.19,64.3,60.1,0.566,1369657.3,1369657.3,9815,0,0,0,L,1122011218,1,121.10,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335019,703817.00
07/28/2019 13:30,2,2.615,ACTIVE,214.41,355.58,59.996,1564335004,"201051344000585","174011545737251",25.45,50.40,0,318.00,418.39,67.5,63.2,0.561,1395293.4,1395293.4,9802,0,0,0,L,1122011218,1,122.01,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335020,703818.00
07/28/2019 13:30,2,2.453,ACTIVE,214.41,355.28,59.985,1564335004,"201051344000853","174011545737251",25.90,49.50,0,320.41,415.39,64.4,60.2,0.557,1392374.8,1392374.8,9812,0,0,0,L,1122011218,1,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335021,703819.00
07/28/2019 13:30,2,2.428,ACTIVE,213.96,352.87,59.996,1564335004,"201051344001145","174011545737251",25.33,48.50,0,321.01,412.68,62.3,58.2,0.521,1393931.5,1393931.5,9834,0,0,0,L,1122011218,1,122.46,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335022,703820.00
07/28/2019 13:30,2,2.453,ACTIVE,213.96,354.07,59.996,1564335004,"201051344000438","174011545737251",25.39,51.30,0,318.00,417.79,63.1,59.0,0.552,1387449.8,1387449.8,9807,0,0,0,L,1122011218,1,122.68,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335023,703821.00
07/28/2019 13:30,2,2.586,ACTIVE,213.74,352.87,59.985,1564335004,"201051344001135","174011545737251",25.17,49.80,0,319.51,417.49,65.9,61.7,0.526,1375142.5,1375142.5,9800,0,0,0,L,1122011218,1,122.23,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335024,703822.00
07/28/2019 13:30,2,2.525,ACTIVE,213.74,353.77,60.006,1564335004,"201051344000983","174011545737251",25.76,49.30,0,319.51,417.49,65.9,61.7,0.552,1390625.4,1390625.4,9804,0,0,0,L,1122011218,1,121.78,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335025,703823.00
07/28/2019 13:30,2,2.529,ACTIVE,214.19,354.07,59.996,1564335004,"201051344001203","174011545737251",25.66,50.60,0,319.81,419.60,65.8,61.5,0.557,1383248.4,1383248.4,9821,0,0,0,L,1122011218,1,122.91,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335027,703824.00
07/28/2019 13:30,2,2.418,ACTIVE,213.29,351.37,60.006,1564335004,"201051344001230","174011545737251",25.58,51.00,0,317.40,412.08,62.7,58.6,0.535,1377651.6,1377651.6,9847,0,0,0,L,1122011218,1,122.23,121.33,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335028,703825.00
07/28/2019 13:30,2,2.475,ACTIVE,213.29,354.07,59.959,1564335004,"201051344000646","174011545737251",25.70,54.80,0,317.10,412.08,64.3,60.2,0.557,1371664.2,1371664.2,9820,0,0,0,L,1122011218,1,122.23,121.33,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335028,703826.00
07/28/2019 13:30,2,2.527,ACTIVE,213.29,352.57,59.990,1564335004,"201051344000867","174011545737251",25.54,51.50,0,319.81,415.69,65.4,61.2,0.544,1367802.2,1367802.2,9814,0,0,0,L,1122011218,1,121.55,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335029,703827.00
07/28/2019 13:30,2,2.461,ACTIVE,213.51,354.67,59.990,1564335004,"201051344000633","174011545737251",25.64,54.00,0,318.91,415.69,63.9,59.8,0.552,1364542.6,1364542.6,9823,0,0,0,L,1122011218,1,121.55,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335030,703828.00
07/28/2019 13:30,2,2.508,ACTIVE,213.29,353.47,59.985,1564335004,"201051344000955","174011545737251",25.60,53.00,0,317.70,415.09,65.1,60.9,0.566,1392412.5,1392412.5,9817,0,0,0,L,1122011218,1,121.55,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335031,703829.00
07/28/2019 13:30,2,2.404,ACTIVE,213.74,354.07,59.985,1564335004,"201051344000648","174011545737251",26.10,48.80,0,318.61,416.89,63.6,59.4,0.548,1378098.9,1378098.9,9802,0,0,0,L,1122011218,1,121.10,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335032,703830.00
07/28/2019 13:30,2,2.506,ACTIVE,213.74,354.07,59.985,1564335004,"201051344000645","174011545737251",25.37,48.30,0,320.41,416.29,64.4,60.2,0.535,1383874.6,1383874.6,9808,0,0,0,L,1122011218,1,121.78,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335033,703831.00
07/28/2019 13:30,2,2.525,ACTIVE,213.51,354.67,59.980,1564335004,"201051344000569","174011545737251",26.08,47.00,0,318.61,416.59,66.8,62.5,0.566,1401094.0,1401094.0,9806,0,0,0,L,1122011218,1,120.88,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335034,703832.00
07/28/2019 13:30,2,2.541,ACTIVE,213.74,358.88,59.980,1564335004,"179051228000119","174011545737251",26.58,50.60,0,319.21,416.59,68.5,64.1,0.588,187087.3,187087.3,9898,0,0,0,L,46974696,1,121.33,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335035,703833.00
07/28/2019 13:45,2,2.781,ACTIVE,213.74,357.08,59.996,1564335904,"201051344000579","174011545737251",26.78,52.80,0,317.70,419.00,75.4,70.9,0.654,1402566.7,1402566.7,9811,0,0,0,L,1122011218,1,121.33,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335906,703834.00
07/28/2019 13:45,2,2.812,ACTIVE,213.96,357.68,59.990,1564335904,"201051344001025","174011545737251",26.94,50.40,0,318.00,423.81,76.8,72.2,0.628,1387869.4,1387869.4,9807,0,0,0,L,1122011218,1,122.01,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335907,703835.00
07/28/2019 13:45,2,2.670,ACTIVE,214.41,357.38,60.001,1564335904,"201051344001093","174011545737251",26.98,46.60,0,318.61,422.00,73.0,68.5,0.614,1369566.0,1369566.0,9834,0,0,0,L,1122011218,1,122.46,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335907,703836.00
07/28/2019 13:45,2,2.865,ACTIVE,213.74,357.08,59.990,1564335904,"201051344000458","174011545737251",26.42,49.30,0,317.40,419.90,76.7,72.1,0.663,1383098.2,1383098.2,9798,0,0,0,L,1122011218,1,121.55,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335908,703837.00
07/28/2019 13:45,2,2.771,ACTIVE,213.74,356.48,60.001,1564335904,"201051344000890","174011545737251",26.76,52.50,0,319.21,416.89,75.2,70.6,0.636,1384822.8,1384822.8,9812,0,0,0,L,1122011218,1,122.46,121.33,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335909,703838.00
07/28/2019 13:45,2,2.830,ACTIVE,213.74,351.67,59.996,1564335904,"201051344000988","174011545737251",17.89,46.00,0,316.20,395.25,51.2,47.5,0.446,1049542.5,1049542.5,9808,0,0,0,L,1122011218,1,121.33,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335910,703839.00
07/28/2019 13:45,2,2.918,ACTIVE,214.64,361.59,59.975,1564335904,"201051344000582","174011545737251",26.58,46.00,0,331.83,390.74,78.5,73.9,0.681,1361918.1,1361918.1,9802,0,0,0,L,1122011218,1,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335912,703840.00
07/28/2019 13:45,2,3.055,ACTIVE,213.51,343.85,60.006,1564335904,"201051344000868","174011545737251",26.68,45.00,0,317.70,420.80,82.6,77.8,0.384,1369926.3,1369926.3,9797,0,0,0,L,1122011218,1,121.33,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335913,703841.00
07/28/2019 13:45,2,3.170,ACTIVE,214.41,346.26,59.996,1564335904,"201051344000576","174011545737251",26.88,47.80,0,320.11,419.30,86.4,81.4,0.415,1385898.4,1385898.4,9826,0,0,0,L,1122011218,1,121.78,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335914,703842.00
07/28/2019 13:45,2,3.289,ACTIVE,214.41,345.06,59.996,1564335904,"201051344001158","174011545737251",26.54,49.80,0,318.30,419.30,88.5,83.5,0.420,1363379.5,1363379.5,9799,0,0,0,L,1122011218,1,121.55,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335915,703843.00
07/28/2019 13:45,2,3.168,ACTIVE,214.64,346.56,59.990,1564335904,"201051344000917","174011545737251",26.78,49.30,0,319.51,420.80,85.9,81.0,0.415,1379141.8,1379141.8,9834,0,0,0,L,1122011218,1,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335916,703844.00
07/28/2019 13:45,2,3.299,ACTIVE,214.64,351.07,59.996,1564335904,"201051344000417","174011545737251",17.89,51.50,0,318.30,391.34,59.8,55.8,0.526,1089016.5,1089016.5,9834,0,0,0,L,1122011218,1,122.46,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335916,703845.00
07/28/2019 13:45,2,3.674,ACTIVE,214.64,348.36,59.990,1564335904,"201051344000685","174011545737251",26.98,48.30,0,317.10,415.99,100.4,95.0,0.499,1385091.1,1385091.1,9817,0,0,0,L,1122011218,1,123.36,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335917,703846.00
07/28/2019 13:45,2,3.494,ACTIVE,215.54,348.06,59.990,1564335904,"201051344000651","174011545737251",26.88,48.30,0,319.51,422.00,95.1,89.9,0.442,1379598.0,1379598.0,9807,0,0,0,L,1122011218,1,123.59,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335918,703847.00
07/28/2019 13:45,2,3.166,ACTIVE,213.51,344.45,59.996,1564335904,"201051344000594","174011545737251",27.06,55.50,0,317.70,420.50,86.7,81.7,0.415,1389414.9,1389414.9,9808,0,0,0,L,1122011218,1,121.33,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335919,703848.00
07/28/2019 13:45,2,3.000,ACTIVE,214.41,345.36,59.996,1564335904,"201051344000469","174011545737251",27.19,43.60,0,316.20,420.50,82.6,77.8,0.407,1369686.4,1369686.4,9816,0,0,0,L,1122011218,1,121.33,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335920,703849.00
07/28/2019 13:45,2,3.617,ACTIVE,215.32,348.06,60.028,1564335904,"201051344000585","174011545737251",27.14,49.30,0,319.21,422.60,99.4,94.0,0.464,1395323.6,1395323.6,9803,0,0,0,L,1122011218,1,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335921,703850.00
07/28/2019 13:45,2,2.807,ACTIVE,214.41,350.17,59.964,1564335904,"201051344000853","174011545737251",26.86,48.00,0,318.30,420.50,76.3,71.8,0.658,1392403.7,1392403.7,9813,0,0,0,L,1122011218,1,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335922,703851.00
07/28/2019 13:45,2,3.037,ACTIVE,214.41,346.26,59.996,1564335904,"201051344001145","174011545737251",26.94,47.00,0,318.91,421.40,82.8,78.0,0.380,1393960.6,1393960.6,9835,0,0,0,L,1122011218,1,122.68,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335923,703852.00
07/28/2019 13:45,2,2.971,ACTIVE,214.64,346.26,59.996,1564335904,"201051344000438","174011545737251",27.10,49.80,0,317.70,423.20,81.5,76.8,0.389,1387478.9,1387478.9,9808,0,0,0,L,1122011218,1,122.91,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335924,703853.00
07/28/2019 13:45,2,2.926,ACTIVE,214.41,344.76,59.985,1564335904,"201051344001135","174011545737251",26.86,48.30,0,318.00,422.30,79.6,74.9,0.362,1375172.1,1375172.1,9801,0,0,0,L,1122011218,1,122.68,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335925,703854.00
07/28/2019 13:45,2,2.754,ACTIVE,213.74,356.48,59.996,1564335904,"201051344000983","174011545737251",26.98,48.00,0,318.30,420.20,75.2,70.7,0.636,1390654.5,1390654.5,9805,0,0,0,L,1122011218,1,121.55,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335927,703855.00
07/28/2019 13:45,2,2.836,ACTIVE,214.41,356.18,59.964,1564335904,"201051344001203","174011545737251",26.68,49.50,0,317.40,424.41,76.6,72.0,0.641,1383278.2,1383278.2,9822,0,0,0,L,1122011218,1,122.91,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335927,703856.00
07/28/2019 13:45,2,2.693,ACTIVE,213.51,355.58,59.985,1564335904,"201051344001230","174011545737251",27.02,49.50,0,315.90,416.29,73.7,69.2,0.636,1377680.8,1377680.8,9848,0,0,0,L,1122011218,1,122.23,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335928,703857.00
07/28/2019 13:45,2,2.770,ACTIVE,213.29,356.48,60.017,1564335904,"201051344000646","174011545737251",26.86,51.80,0,316.20,422.00,75.3,70.8,0.650,1371693.5,1371693.5,9821,0,0,0,L,1122011218,1,122.23,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335929,703858.00
07/28/2019 13:45,2,2.730,ACTIVE,213.29,356.18,60.001,1564335904,"201051344000867","174011545737251",27.06,50.00,0,317.10,419.60,74.9,70.4,0.623,1367831.4,1367831.4,9815,0,0,0,L,1122011218,1,121.55,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335930,703859.00
07/28/2019 13:45,2,2.705,ACTIVE,213.29,357.08,59.996,1564335904,"201051344000633","174011545737251",26.76,51.80,0,317.40,419.60,73.3,68.8,0.632,1364571.3,1364571.3,9824,0,0,0,L,1122011218,1,121.55,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335931,703860.00
07/28/2019 13:45,2,2.762,ACTIVE,213.74,356.78,60.017,1564335904,"201051344000955","174011545737251",26.88,50.80,0,316.80,419.60,75.2,70.6,0.641,1392441.7,1392441.7,9818,0,0,0,L,1122011218,1,121.78,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335932,703861.00
07/28/2019 13:45,2,2.607,ACTIVE,213.74,355.88,59.996,1564335904,"201051344000648","174011545737251",26.92,47.00,0,316.20,420.20,71.1,66.7,0.619,1378127.2,1378127.2,9803,0,0,0,L,1122011218,1,121.10,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335933,703862.00
07/28/2019 13:45,2,2.639,ACTIVE,213.74,355.58,59.990,1564335904,"201051344000645","174011545737251",26.58,46.80,0,318.30,419.60,71.1,66.7,0.597,1383903.2,1383903.2,9809,0,0,0,L,1122011218,1,121.55,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335934,703863.00
07/28/2019 13:45,2,2.678,ACTIVE,213.51,356.18,59.996,1564335904,"201051344000569","174011545737251",26.66,46.20,0,317.70,420.50,72.3,67.9,0.614,1401123.0,1401123.0,9807,0,0,0,L,1122011218,1,120.88,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335935,703864.00
07/28/2019 13:45,2,2.672,ACTIVE,213.51,360.08,59.990,1564335904,"179051228000119","174011545737251",27.27,49.80,0,317.40,425.61,73.8,69.3,0.645,187116.7,187116.7,9899,0,0,0,L,46974696,1,121.33,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564335936,703865.00
07/28/2019 14:00,2,7.465,ACTIVE,219.84,362.19,59.985,1564336804,"201051344000579","174011545737251",27.71,49.00,0,318.61,416.59,209.3,200.1,0.977,1402588.2,1402588.2,9812,0,0,0,L,1122011218,1,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336805,703866.00
07/28/2019 14:00,2,7.861,ACTIVE,218.71,362.49,59.969,1564336804,"201051344001025","174011545737251",27.19,47.00,0,318.00,421.10,216.4,207.0,0.968,1387891.4,1387891.4,9808,0,0,0,L,1122011218,1,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336806,703867.00
07/28/2019 14:00,2,7.525,ACTIVE,218.93,365.19,59.964,1564336804,"201051344001093","174011545737251",27.95,43.60,0,319.21,419.00,213.1,203.7,0.986,1369587.1,1369587.1,9835,0,0,0,L,1122011218,1,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336807,703868.00
07/28/2019 14:00,2,7.283,ACTIVE,220.06,363.09,59.996,1564336804,"201051344000458","174011545737251",28.45,45.00,0,318.61,417.19,209.6,200.3,0.937,1383119.4,1383119.4,9799,0,0,0,L,1122011218,1,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336808,703869.00
07/28/2019 14:00,2,7.713,ACTIVE,217.35,358.28,60.012,1564336804,"201051344000890","174011545737251",27.19,49.00,0,318.91,413.29,212.4,203.1,0.972,1384844.3,1384844.3,9813,0,0,0,L,1122011218,1,124.72,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336809,703870.00
07/28/2019 14:00,2,7.512,ACTIVE,219.84,358.88,59.996,1564336804,"201051344000988","174011545737251",17.91,43.80,0,317.40,392.55,136.2,129.5,0.645,1049556.0,1049556.0,9809,0,0,0,L,1122011218,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336810,703871.00
07/28/2019 14:00,2,7.477,ACTIVE,218.93,364.29,59.990,1564336804,"201051344000582","174011545737251",27.77,43.80,0,316.20,419.60,210.2,200.9,0.977,1361939.5,1361939.5,9803,0,0,0,L,1122011218,1,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336811,703872.00
07/28/2019 14:00,2,7.443,ACTIVE,218.26,363.69,59.990,1564336804,"201051344000868","174011545737251",27.95,42.50,0,317.70,418.09,210.8,201.5,0.946,1369948.0,1369948.0,9798,0,0,0,L,1122011218,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336812,703873.00
07/28/2019 14:00,2,7.422,ACTIVE,219.61,367.60,59.985,1564336804,"201051344000576","174011545737251",27.65,45.50,0,317.70,416.89,207.9,198.7,0.963,1385919.5,1385919.5,9827,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336813,703874.00
07/28/2019 14:00,2,7.482,ACTIVE,219.84,366.70,59.996,1564336804,"201051344001158","174011545737251",27.51,46.80,0,317.10,416.59,208.6,199.4,0.946,1363400.9,1363400.9,9800,0,0,0,L,1122011218,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336814,703875.00
07/28/2019 14:00,2,7.578,ACTIVE,218.71,361.59,60.001,1564336804,"201051344000917","174011545737251",27.87,46.60,0,317.70,419.30,213.9,204.5,0.972,1379163.3,1379163.3,9835,0,0,0,L,1122011218,1,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336814,703876.00
07/28/2019 14:00,2,7.516,ACTIVE,217.80,354.97,60.033,1564336804,"201051344000417","174011545737251",18.05,49.50,0,319.81,389.24,137.6,130.8,0.645,1089030.2,1089030.2,9835,0,0,0,L,1122011218,1,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336815,703877.00
07/28/2019 14:00,2,7.584,ACTIVE,217.35,362.79,59.985,1564336804,"201051344000685","174011545737251",27.71,45.80,0,317.40,412.38,212.8,203.5,1.008,1385112.7,1385112.7,9818,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336816,703878.00
07/28/2019 14:00,2,7.697,ACTIVE,219.16,363.69,59.980,1564336804,"201051344000651","174011545737251",27.61,45.00,0,318.00,419.60,215.1,205.7,0.977,1379620.0,1379620.0,9808,0,0,0,L,1122011218,1,125.85,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336817,703879.00
07/28/2019 14:00,2,7.482,ACTIVE,217.58,361.59,59.990,1564336804,"201051344000594","174011545737251",27.67,52.00,0,316.80,412.38,209.5,200.3,0.972,1389436.5,1389436.5,9809,0,0,0,L,1122011218,1,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336818,703880.00
07/28/2019 14:00,2,7.439,ACTIVE,219.84,365.80,59.996,1564336804,"201051344000469","174011545737251",27.99,41.30,0,315.90,417.79,210.9,201.7,0.990,1369708.2,1369708.2,9817,0,0,0,L,1122011218,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336819,703881.00
07/28/2019 14:00,2,7.699,ACTIVE,218.93,363.69,60.012,1564336804,"201051344000585","174011545737251",27.89,46.80,0,318.30,419.30,217.3,207.8,1.012,1395346.4,1395346.4,9804,0,0,0,L,1122011218,1,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336820,703882.00
07/28/2019 14:00,2,7.410,ACTIVE,220.06,363.39,59.990,1564336804,"201051344000853","174011545737251",28.05,45.00,0,320.41,417.19,210.4,201.1,0.999,1392425.6,1392425.6,9814,0,0,0,L,1122011218,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336821,703883.00
07/28/2019 14:00,2,7.652,ACTIVE,217.35,362.79,60.022,1564336804,"201051344001145","174011545737251",27.43,44.80,0,320.41,415.09,212.6,203.3,0.977,1393982.5,1393982.5,9836,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336822,703884.00
07/28/2019 14:00,2,7.594,ACTIVE,218.48,364.29,59.996,1564336804,"201051344000438","174011545737251",27.67,47.00,0,319.21,419.30,212.8,203.4,0.986,1387500.9,1387500.9,9809,0,0,0,L,1122011218,1,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336823,703885.00
07/28/2019 14:00,2,7.768,ACTIVE,218.48,363.09,59.964,1564336804,"201051344001135","174011545737251",27.12,46.20,0,319.21,419.00,213.1,203.7,0.963,1375194.6,1375194.6,9802,0,0,0,L,1122011218,1,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336824,703886.00
07/28/2019 14:00,2,7.391,ACTIVE,219.84,366.40,59.975,1564336804,"201051344000983","174011545737251",28.25,45.00,0,320.11,417.79,211.3,202.0,0.981,1390676.8,1390676.8,9806,0,0,0,L,1122011218,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336826,703887.00
07/28/2019 14:00,2,7.717,ACTIVE,218.71,363.99,60.022,1564336804,"201051344001203","174011545737251",27.85,47.00,0,321.31,419.90,217.6,208.1,1.012,1383300.8,1383300.8,9823,0,0,0,L,1122011218,1,125.62,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336827,703888.00
07/28/2019 14:00,2,7.623,ACTIVE,217.13,360.38,60.017,1564336804,"201051344001230","174011545737251",27.57,47.00,0,317.40,413.29,212.8,203.4,0.990,1377702.6,1377702.6,9849,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336828,703889.00
07/28/2019 14:00,2,7.615,ACTIVE,217.35,361.89,60.028,1564336804,"201051344000646","174011545737251",27.47,49.30,0,318.61,414.19,211.8,202.5,0.990,1371715.9,1371715.9,9822,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336828,703890.00
07/28/2019 14:00,2,7.439,ACTIVE,218.26,361.89,59.996,1564336804,"201051344000867","174011545737251",27.73,46.80,0,318.91,418.39,208.8,199.6,0.959,1367853.7,1367853.7,9816,0,0,0,L,1122011218,1,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336829,703891.00
07/28/2019 14:00,2,7.455,ACTIVE,218.26,363.09,59.990,1564336804,"201051344000633","174011545737251",27.51,49.00,0,317.40,417.19,207.8,198.6,0.972,1364593.3,1364593.3,9825,0,0,0,L,1122011218,1,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336830,703892.00
07/28/2019 14:00,2,7.480,ACTIVE,217.58,359.48,59.990,1564336804,"201051344000955","174011545737251",27.85,48.30,0,318.91,412.68,211.0,201.7,0.994,1392464.2,1392464.2,9819,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336831,703893.00
07/28/2019 14:00,2,7.412,ACTIVE,219.16,363.09,60.001,1564336804,"201051344000648","174011545737251",27.63,45.30,0,318.30,418.39,207.4,198.3,0.968,1378149.0,1378149.0,9804,0,0,0,L,1122011218,1,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336832,703894.00
07/28/2019 14:00,2,7.568,ACTIVE,219.61,364.29,59.996,1564336804,"201051344000645","174011545737251",27.41,44.50,0,320.71,416.59,210.1,200.9,0.950,1383925.1,1383925.1,9810,0,0,0,L,1122011218,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336833,703895.00
07/28/2019 14:00,2,7.551,ACTIVE,219.39,362.79,59.985,1564336804,"201051344000569","174011545737251",27.61,43.60,0,318.00,417.49,211.2,201.9,0.986,1401145.3,1401145.3,9808,0,0,0,L,1122011218,1,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336834,703896.00
07/28/2019 14:00,2,7.471,ACTIVE,219.16,369.70,59.985,1564336804,"179051228000119","174011545737251",28.01,47.30,0,318.91,418.09,211.9,202.6,1.016,187139.4,187139.4,9900,0,0,0,L,46974696,1,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564336835,703897.00
07/28/2019 14:15,2,3.471,ACTIVE,214.87,346.86,59.985,1564337704,"201051344000579","174011545737251",26.68,50.40,0,318.00,414.19,93.6,88.4,0.433,1402626.9,1402626.9,9813,0,0,0,L,1122011218,1,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337705,703898.00
07/28/2019 14:15,2,3.586,ACTIVE,215.32,347.46,60.006,1564337704,"201051344001025","174011545737251",26.72,49.00,0,318.30,415.99,96.8,91.6,0.438,1387931.4,1387931.4,9809,0,0,0,L,1122011218,1,122.91,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337706,703899.00
07/28/2019 14:15,2,3.006,ACTIVE,215.09,346.86,59.996,1564337704,"201051344001093","174011545737251",27.21,45.50,0,319.21,415.99,82.8,78.0,0.389,1369626.2,1369626.2,9836,0,0,0,L,1122011218,1,123.14,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337707,703900.00
07/28/2019 14:15,2,2.979,ACTIVE,214.64,345.66,59.990,1564337704,"201051344000458","174011545737251",26.58,47.80,0,318.30,415.69,80.2,75.5,0.384,1383157.6,1383157.6,9800,0,0,0,L,1122011218,1,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337708,703901.00
07/28/2019 14:15,2,3.109,ACTIVE,214.19,344.45,59.996,1564337704,"201051344000890","174011545737251",26.70,50.00,0,316.20,409.98,84.1,79.2,0.393,1384883.2,1384883.2,9814,0,0,0,L,1122011218,1,122.91,121.10,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337709,703902.00
07/28/2019 14:15,2,2.979,ACTIVE,214.87,351.97,59.990,1564337704,"201051344000988","174011545737251",17.91,45.00,0,315.30,391.64,54.0,50.2,0.464,1049580.4,1049580.4,9810,0,0,0,L,1122011218,1,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337710,703903.00
07/28/2019 14:15,2,3.311,ACTIVE,215.32,346.86,60.022,1564337704,"201051344000582","174011545737251",26.26,45.50,0,318.00,416.59,88.1,83.1,0.429,1361978.3,1361978.3,9804,0,0,0,L,1122011218,1,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337711,703904.00
07/28/2019 14:15,2,3.443,ACTIVE,214.41,345.66,60.001,1564337704,"201051344000868","174011545737251",26.64,44.50,0,318.30,414.79,92.9,87.7,0.429,1369986.7,1369986.7,9799,0,0,0,L,1122011218,1,121.78,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337712,703905.00
07/28/2019 14:15,2,3.012,ACTIVE,215.09,346.86,59.990,1564337704,"201051344000576","174011545737251",26.96,47.30,0,318.61,413.59,82.3,77.5,0.384,1385957.5,1385957.5,9828,0,0,0,L,1122011218,1,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337713,703906.00
07/28/2019 14:15,2,2.951,ACTIVE,214.41,345.36,60.022,1564337704,"201051344001158","174011545737251",26.38,48.30,0,318.00,414.49,78.8,74.1,0.376,1363438.9,1363438.9,9801,0,0,0,L,1122011218,1,121.78,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337714,703907.00
07/28/2019 14:15,2,2.951,ACTIVE,214.64,344.76,59.996,1564337704,"201051344000917","174011545737251",26.94,48.50,0,318.61,414.79,80.3,75.6,0.380,1379202.2,1379202.2,9836,0,0,0,L,1122011218,1,122.68,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337715,703908.00
07/28/2019 14:15,2,2.684,ACTIVE,213.96,348.96,59.990,1564337704,"201051344000417","174011545737251",17.91,50.00,0,317.70,388.34,48.5,44.9,0.407,1089054.6,1089054.6,9836,0,0,0,L,1122011218,1,122.23,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337716,703909.00
07/28/2019 14:15,2,2.678,ACTIVE,213.96,355.58,60.001,1564337704,"201051344000685","174011545737251",26.66,47.00,0,317.10,409.38,72.3,67.8,0.641,1385151.2,1385151.2,9819,0,0,0,L,1122011218,1,122.91,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337716,703910.00
07/28/2019 14:15,2,2.699,ACTIVE,214.41,357.98,59.964,1564337704,"201051344000651","174011545737251",26.50,47.00,0,318.00,416.59,72.5,68.1,0.597,1379659.1,1379659.1,9809,0,0,0,L,1122011218,1,122.91,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337717,703911.00
07/28/2019 14:15,2,2.670,ACTIVE,212.83,354.97,60.006,1564337704,"201051344000594","174011545737251",26.10,53.00,0,316.80,409.38,70.6,66.2,0.614,1389474.6,1389474.6,9810,0,0,0,L,1122011218,1,121.33,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337718,703912.00
07/28/2019 14:15,2,2.619,ACTIVE,213.96,356.78,59.996,1564337704,"201051344000469","174011545737251",26.60,43.40,0,316.50,414.79,70.5,66.2,0.614,1369746.5,1369746.5,9818,0,0,0,L,1122011218,1,121.10,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337719,703913.00
07/28/2019 14:15,2,2.793,ACTIVE,214.41,357.08,59.996,1564337704,"201051344000585","174011545737251",26.28,47.80,0,316.50,416.29,74.4,69.9,0.628,1395386.1,1395386.1,9805,0,0,0,L,1122011218,1,122.01,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337720,703914.00
07/28/2019 14:15,2,2.609,ACTIVE,214.41,357.38,59.996,1564337704,"201051344000853","174011545737251",26.70,47.30,0,318.30,413.59,70.5,66.1,0.605,1392463.8,1392463.8,9815,0,0,0,L,1122011218,1,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337721,703915.00
07/28/2019 14:15,2,2.627,ACTIVE,213.96,354.97,59.980,1564337704,"201051344001145","174011545737251",26.50,46.20,0,319.21,410.58,70.5,66.1,0.588,1394021.2,1394021.2,9837,0,0,0,L,1122011218,1,122.23,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337722,703916.00
07/28/2019 14:15,2,2.645,ACTIVE,214.19,357.38,59.996,1564337704,"201051344000438","174011545737251",26.74,49.00,0,316.20,415.09,71.6,67.2,0.614,1387539.3,1387539.3,9810,0,0,0,L,1122011218,1,122.68,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337723,703917.00
07/28/2019 14:15,2,2.754,ACTIVE,213.74,356.18,59.996,1564337704,"201051344001135","174011545737251",26.26,48.00,0,319.81,415.09,73.2,68.7,0.605,1375233.4,1375233.4,9803,0,0,0,L,1122011218,1,122.23,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337724,703918.00
07/28/2019 14:15,2,2.600,ACTIVE,213.96,356.48,59.980,1564337704,"201051344000983","174011545737251",26.68,46.80,0,318.00,414.79,70.3,65.9,0.597,1390714.9,1390714.9,9807,0,0,0,L,1122011218,1,121.55,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337725,703919.00
07/28/2019 14:15,2,2.650,ACTIVE,214.19,355.88,59.996,1564337704,"201051344001203","174011545737251",26.40,48.30,0,317.70,415.99,70.8,66.4,0.597,1383340.0,1383340.0,9824,0,0,0,L,1122011218,1,122.91,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337727,703920.00
07/28/2019 14:15,2,2.486,ACTIVE,213.51,354.37,60.022,1564337704,"201051344001230","174011545737251",26.82,47.80,0,315.30,409.68,67.5,63.2,0.575,1377741.0,1377741.0,9850,0,0,0,L,1122011218,1,122.23,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337728,703921.00
07/28/2019 14:15,2,2.588,ACTIVE,213.29,356.18,59.964,1564337704,"201051344000646","174011545737251",26.34,50.00,0,316.50,411.48,69.0,64.7,0.592,1371754.3,1371754.3,9823,0,0,0,L,1122011218,1,122.46,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337728,703922.00
07/28/2019 14:15,2,2.482,ACTIVE,213.51,353.47,59.996,1564337704,"201051344000867","174011545737251",26.92,48.30,0,318.91,410.28,67.7,63.4,0.561,1367891.7,1367891.7,9817,0,0,0,L,1122011218,1,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337729,703923.00
07/28/2019 14:15,2,2.422,ACTIVE,213.29,355.28,59.985,1564337704,"201051344000633","174011545737251",26.82,49.80,0,318.00,414.19,65.8,61.6,0.566,1364631.0,1364631.0,9826,0,0,0,L,1122011218,1,121.55,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337730,703924.00
07/28/2019 14:15,2,2.543,ACTIVE,213.51,354.37,59.996,1564337704,"201051344000955","174011545737251",26.36,50.00,0,319.21,411.48,68.0,63.7,0.575,1392502.3,1392502.3,9820,0,0,0,L,1122011218,1,121.78,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337731,703925.00
07/28/2019 14:15,2,2.379,ACTIVE,213.74,354.67,60.001,1564337704,"201051344000648","174011545737251",26.62,45.50,0,316.50,415.09,64.2,60.0,0.552,1378185.9,1378185.9,9805,0,0,0,L,1122011218,1,121.10,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337732,703926.00
07/28/2019 14:15,2,2.426,ACTIVE,213.74,354.37,59.990,1564337704,"201051344000645","174011545737251",25.98,45.50,0,318.00,413.89,63.8,59.7,0.535,1383962.4,1383962.4,9811,0,0,0,L,1122011218,1,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337733,703927.00
07/28/2019 14:15,2,2.354,ACTIVE,213.51,354.37,60.012,1564337704,"201051344000569","174011545737251",26.96,46.00,0,317.10,415.39,64.3,60.1,0.552,1401182.8,1401182.8,9809,0,0,0,L,1122011218,1,120.88,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337734,703928.00
07/28/2019 14:15,2,2.432,ACTIVE,213.51,358.58,59.990,1564337704,"179051228000119","174011545737251",26.68,49.30,0,317.10,414.79,65.7,61.5,0.566,187177.5,187177.5,9901,0,0,0,L,46974696,1,121.33,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564337735,703929.00
07/28/2019 14:30,2,2.332,ACTIVE,213.29,352.87,60.017,1564338604,"201051344000579","174011545737251",26.82,50.00,0,318.61,406.37,63.4,59.2,0.544,1402657.0,1402657.0,9814,0,0,0,L,1122011218,1,121.10,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338605,703930.00
07/28/2019 14:30,2,2.398,ACTIVE,213.74,353.17,60.006,1564338604,"201051344001025","174011545737251",26.74,47.00,0,318.61,404.27,65.0,60.8,0.526,1387962.4,1387962.4,9810,0,0,0,L,1122011218,1,122.01,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338606,703931.00
07/28/2019 14:30,2,2.256,ACTIVE,213.74,353.77,59.990,1564338604,"201051344001093","174011545737251",27.12,43.00,0,319.21,406.97,62.0,57.9,0.513,1369656.4,1369656.4,9837,0,0,0,L,1122011218,1,122.23,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338607,703932.00
07/28/2019 14:30,2,2.285,ACTIVE,213.29,351.97,60.012,1564338604,"201051344000458","174011545737251",26.68,47.50,0,318.00,406.37,61.7,57.7,0.535,1383187.2,1383187.2,9801,0,0,0,L,1122011218,1,121.33,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338608,703933.00
07/28/2019 14:30,2,2.344,ACTIVE,213.29,352.87,60.012,1564338604,"201051344000890","174011545737251",26.64,48.80,0,318.00,402.16,63.2,59.1,0.521,1384913.4,1384913.4,9815,0,0,0,L,1122011218,1,122.23,120.88,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338609,703934.00
07/28/2019 14:30,2,2.189,ACTIVE,213.29,348.66,60.006,1564338604,"201051344000988","174011545737251",17.91,44.50,0,317.70,391.04,39.8,36.5,0.340,1049599.4,1049599.4,9811,0,0,0,L,1122011218,1,120.88,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338610,703935.00
07/28/2019 14:30,2,2.270,ACTIVE,214.19,354.07,60.017,1564338604,"201051344000582","174011545737251",26.98,43.40,0,317.40,404.27,62.0,58.0,0.539,1362008.3,1362008.3,9805,0,0,0,L,1122011218,1,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338610,703936.00
07/28/2019 14:30,2,2.352,ACTIVE,212.61,351.37,60.017,1564338604,"201051344000868","174011545737251",26.36,43.40,0,318.00,402.16,62.8,58.7,0.521,1370016.7,1370016.7,9800,0,0,0,L,1122011218,1,120.65,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338611,703937.00
07/28/2019 14:30,2,2.268,ACTIVE,213.51,354.37,60.012,1564338604,"201051344000576","174011545737251",26.40,46.60,0,318.91,408.48,60.6,56.6,0.521,1385986.8,1385986.8,9829,0,0,0,L,1122011218,1,121.33,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338612,703938.00
07/28/2019 14:30,2,2.344,ACTIVE,213.06,352.57,60.028,1564338604,"201051344001158","174011545737251",26.18,47.00,0,317.10,406.37,62.2,58.1,0.535,1363468.5,1363468.5,9802,0,0,0,L,1122011218,1,120.88,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338613,703939.00
07/28/2019 14:30,2,2.320,ACTIVE,213.74,353.17,60.012,1564338604,"201051344000917","174011545737251",26.46,46.20,0,318.61,402.46,62.2,58.1,0.535,1379232.4,1379232.4,9837,0,0,0,L,1122011218,1,122.01,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338614,703940.00
