ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 14:30,2,2.229,ACTIVE,213.51,346.56,60.022,1564338604,"201051344000417","174011545737251",17.87,49.00,0,318.30,388.04,40.4,37.0,0.336,1089073.8,1089073.8,9837,0,0,0,L,1122011218,1,121.78,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338615,703941.00
07/28/2019 14:30,2,2.322,ACTIVE,213.51,353.17,60.022,1564338604,"201051344000685","174011545737251",26.12,46.20,0,315.60,401.86,61.4,57.4,0.552,1385181.0,1385181.0,9820,0,0,0,L,1122011218,1,122.68,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338616,703942.00
07/28/2019 14:30,2,2.355,ACTIVE,213.96,354.67,60.012,1564338604,"201051344000651","174011545737251",26.72,45.80,0,318.61,407.27,63.7,59.6,0.530,1379689.5,1379689.5,9810,0,0,0,L,1122011218,1,122.68,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338617,703943.00
07/28/2019 14:30,2,2.355,ACTIVE,212.38,351.37,60.017,1564338604,"201051344000594","174011545737251",26.12,51.30,0,317.10,401.56,62.3,58.2,0.539,1389504.4,1389504.4,9811,0,0,0,L,1122011218,1,120.88,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338618,703944.00
07/28/2019 14:30,2,2.314,ACTIVE,213.29,352.87,60.022,1564338604,"201051344000469","174011545737251",26.78,42.80,0,315.90,408.18,62.8,58.7,0.548,1369776.4,1369776.4,9819,0,0,0,L,1122011218,1,120.65,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338619,703945.00
07/28/2019 14:30,2,2.465,ACTIVE,213.96,355.58,60.006,1564338604,"201051344000585","174011545737251",26.82,46.00,0,318.00,407.27,67.0,62.7,0.557,1395417.3,1395417.3,9806,0,0,0,L,1122011218,1,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338620,703946.00
07/28/2019 14:30,2,2.314,ACTIVE,213.51,353.47,60.017,1564338604,"201051344000853","174011545737251",26.82,46.80,0,320.11,406.67,62.9,58.8,0.539,1392493.6,1392493.6,9816,0,0,0,L,1122011218,1,121.55,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338621,703947.00
07/28/2019 14:30,2,2.299,ACTIVE,213.51,353.17,60.022,1564338604,"201051344001145","174011545737251",26.80,45.30,0,320.41,402.16,62.4,58.3,0.517,1394051.2,1394051.2,9838,0,0,0,L,1122011218,1,122.01,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338622,703948.00
07/28/2019 14:30,2,2.326,ACTIVE,213.74,354.07,59.980,1564338604,"201051344000438","174011545737251",26.88,47.80,0,317.70,402.77,63.4,59.2,0.544,1387569.4,1387569.4,9811,0,0,0,L,1122011218,1,122.46,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338623,703949.00
07/28/2019 14:30,2,2.447,ACTIVE,213.51,353.17,60.033,1564338604,"201051344001135","174011545737251",26.60,46.40,0,318.30,403.37,65.9,61.7,0.535,1375264.0,1375264.0,9804,0,0,0,L,1122011218,1,122.23,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338624,703950.00
07/28/2019 14:30,2,2.391,ACTIVE,213.29,353.17,60.028,1564338604,"201051344000983","174011545737251",26.62,46.20,0,318.91,406.97,64.5,60.3,0.552,1390744.9,1390744.9,9808,0,0,0,L,1122011218,1,121.10,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338625,703951.00
07/28/2019 14:30,2,2.410,ACTIVE,213.96,354.07,60.054,1564338604,"201051344001203","174011545737251",26.86,46.60,0,318.00,407.57,65.6,61.4,0.544,1383370.9,1383370.9,9825,0,0,0,L,1122011218,1,122.91,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338626,703952.00
07/28/2019 14:30,2,2.322,ACTIVE,213.06,351.37,60.022,1564338604,"201051344001230","174011545737251",26.60,46.40,0,316.80,402.77,62.6,58.5,0.530,1377770.9,1377770.9,9851,0,0,0,L,1122011218,1,122.01,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338627,703953.00
07/28/2019 14:30,2,2.377,ACTIVE,213.06,352.27,60.017,1564338604,"201051344000646","174011545737251",26.84,48.50,0,317.40,403.07,64.7,60.5,0.548,1371784.6,1371784.6,9824,0,0,0,L,1122011218,1,122.23,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338628,703954.00
07/28/2019 14:30,2,2.393,ACTIVE,213.06,351.37,60.022,1564338604,"201051344000867","174011545737251",26.48,47.00,0,318.30,401.26,64.2,60.1,0.530,1367921.7,1367921.7,9818,0,0,0,L,1122011218,1,121.33,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338629,703955.00
07/28/2019 14:30,2,2.350,ACTIVE,213.06,353.77,60.017,1564338604,"201051344000633","174011545737251",26.52,47.50,0,318.30,402.16,63.1,59.0,0.548,1364660.6,1364660.6,9827,0,0,0,L,1122011218,1,121.10,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338630,703956.00
07/28/2019 14:30,2,2.389,ACTIVE,213.06,353.17,60.012,1564338604,"201051344000955","174011545737251",26.74,48.80,0,318.61,401.26,64.8,60.6,0.552,1392532.4,1392532.4,9821,0,0,0,L,1122011218,1,121.55,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338631,703957.00
07/28/2019 14:30,2,2.270,ACTIVE,213.29,351.97,60.022,1564338604,"201051344000648","174011545737251",27.06,44.30,0,316.50,406.37,62.2,58.1,0.530,1378215.1,1378215.1,9806,0,0,0,L,1122011218,1,120.88,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338632,703958.00
07/28/2019 14:30,2,2.316,ACTIVE,213.51,352.87,60.006,1564338604,"201051344000645","174011545737251",26.66,44.50,0,319.81,405.47,62.5,58.4,0.530,1383991.8,1383991.8,9812,0,0,0,L,1122011218,1,121.33,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338633,703959.00
07/28/2019 14:30,2,2.363,ACTIVE,213.06,353.47,60.022,1564338604,"201051344000569","174011545737251",26.66,45.80,0,318.91,406.37,63.8,59.7,0.548,1401212.5,1401212.5,9810,0,0,0,L,1122011218,1,120.65,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338634,703960.00
07/28/2019 14:30,2,2.430,ACTIVE,213.06,357.08,60.017,1564338604,"179051228000119","174011545737251",26.54,48.50,0,317.70,406.07,65.3,61.2,0.566,187207.7,187207.7,9902,0,0,0,L,46974696,1,120.88,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564338635,703961.00
07/28/2019 14:45,2,4.676,ACTIVE,216.00,351.67,60.006,1564339504,"201051344000579","174011545737251",26.94,50.80,0,319.21,394.65,127.5,121.1,0.610,1402689.5,1402689.5,9815,0,0,0,L,1122011218,1,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339505,703962.00
07/28/2019 14:45,2,4.930,ACTIVE,215.54,350.77,59.980,1564339504,"201051344001025","174011545737251",26.40,48.00,0,318.30,396.75,131.7,125.2,0.601,1387996.0,1387996.0,9811,0,0,0,L,1122011218,1,123.14,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339506,703963.00
07/28/2019 14:45,2,4.672,ACTIVE,215.77,351.37,60.001,1564339504,"201051344001093","174011545737251",27.14,43.80,0,317.40,395.85,128.4,122.0,0.597,1369689.2,1369689.2,9838,0,0,0,L,1122011218,1,123.59,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339507,703964.00
07/28/2019 14:45,2,4.650,ACTIVE,216.00,350.47,59.996,1564339504,"201051344000458","174011545737251",26.54,49.30,0,318.00,394.65,124.9,118.7,0.605,1383219.2,1383219.2,9802,0,0,0,L,1122011218,1,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339508,703965.00
07/28/2019 14:45,2,4.746,ACTIVE,214.64,349.56,60.001,1564339504,"201051344000890","174011545737251",26.80,49.00,0,319.21,396.15,128.9,122.5,0.605,1384946.2,1384946.2,9816,0,0,0,L,1122011218,1,123.14,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339509,703966.00
07/28/2019 14:45,2,4.490,ACTIVE,216.00,347.76,59.990,1564339504,"201051344000988","174011545737251",17.87,45.50,0,318.30,390.74,81.2,76.5,0.389,1049620.1,1049620.1,9812,0,0,0,L,1122011218,1,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339510,703967.00
07/28/2019 14:45,2,4.764,ACTIVE,216.00,352.27,59.996,1564339504,"201051344000582","174011545737251",26.70,44.00,0,317.10,396.15,128.7,122.3,0.610,1362041.1,1362041.1,9806,0,0,0,L,1122011218,1,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339511,703968.00
07/28/2019 14:45,2,4.738,ACTIVE,215.09,348.96,59.990,1564339504,"201051344000868","174011545737251",26.64,44.50,0,317.70,394.35,127.8,121.4,0.592,1370049.1,1370049.1,9801,0,0,0,L,1122011218,1,122.01,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339511,703969.00
07/28/2019 14:45,2,4.633,ACTIVE,216.22,352.87,59.985,1564339504,"201051344000576","174011545737251",26.64,47.80,0,319.51,397.05,125.0,118.8,0.597,1386018.6,1386018.6,9830,0,0,0,L,1122011218,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339512,703970.00
07/28/2019 14:45,2,4.750,ACTIVE,216.00,351.07,59.996,1564339504,"201051344001158","174011545737251",26.24,47.80,0,317.70,394.35,126.2,119.9,0.592,1363500.7,1363500.7,9803,0,0,0,L,1122011218,1,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339513,703971.00
07/28/2019 14:45,2,4.730,ACTIVE,215.54,351.67,59.975,1564339504,"201051344000917","174011545737251",27.04,48.80,0,320.41,393.45,129.6,123.1,0.597,1379265.4,1379265.4,9838,0,0,0,L,1122011218,1,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339514,703972.00
07/28/2019 14:45,2,4.574,ACTIVE,215.09,346.26,59.943,1564339504,"201051344000417","174011545737251",17.89,49.80,0,320.11,387.44,83.0,78.2,0.389,1089094.7,1089094.7,9838,0,0,0,L,1122011218,1,122.91,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339515,703973.00
07/28/2019 14:45,2,4.734,ACTIVE,214.87,350.77,59.985,1564339504,"201051344000685","174011545737251",26.60,46.80,0,316.80,394.65,127.7,121.3,0.619,1385213.6,1385213.6,9821,0,0,0,L,1122011218,1,123.59,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339516,703974.00
07/28/2019 14:45,2,4.754,ACTIVE,216.22,351.37,60.012,1564339504,"201051344000651","174011545737251",27.04,46.80,0,319.81,396.15,130.2,123.7,0.597,1379722.9,1379722.9,9811,0,0,0,L,1122011218,1,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339517,703975.00
07/28/2019 14:45,2,4.631,ACTIVE,214.64,349.26,59.990,1564339504,"201051344000594","174011545737251",26.90,51.30,0,317.10,395.25,126.3,119.9,0.592,1389537.0,1389537.0,9812,0,0,0,L,1122011218,1,122.01,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339518,703976.00
07/28/2019 14:45,2,4.572,ACTIVE,216.22,351.37,59.964,1564339504,"201051344000469","174011545737251",27.23,44.50,0,316.50,395.25,126.0,119.7,0.614,1369809.0,1369809.0,9820,0,0,0,L,1122011218,1,122.23,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339519,703977.00
07/28/2019 14:45,2,4.908,ACTIVE,216.00,351.07,59.990,1564339504,"201051344000585","174011545737251",26.66,47.50,0,331.53,395.85,132.4,125.9,0.623,1395451.5,1395451.5,9807,0,0,0,L,1122011218,1,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339520,703978.00
07/28/2019 14:45,2,4.637,ACTIVE,216.45,352.57,59.990,1564339504,"201051344000853","174011545737251",26.76,48.50,0,320.11,395.25,125.6,119.3,0.597,1392526.1,1392526.1,9817,0,0,0,L,1122011218,1,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339521,703979.00
07/28/2019 14:45,2,4.742,ACTIVE,214.87,350.77,59.990,1564339504,"201051344001145","174011545737251",26.68,46.20,0,319.81,394.95,128.1,121.7,0.597,1394084.3,1394084.3,9839,0,0,0,L,1122011218,1,123.14,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339522,703980.00
07/28/2019 14:45,2,4.736,ACTIVE,215.54,351.67,59.990,1564339504,"201051344000438","174011545737251",26.74,49.00,0,317.10,395.25,128.2,121.8,0.610,1387602.4,1387602.4,9812,0,0,0,L,1122011218,1,123.36,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339523,703981.00
07/28/2019 14:45,2,4.799,ACTIVE,215.54,350.17,59.985,1564339504,"201051344001135","174011545737251",26.82,47.30,0,318.61,394.95,130.3,123.8,0.597,1375297.6,1375297.6,9805,0,0,0,L,1122011218,1,123.36,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339524,703982.00
07/28/2019 14:45,2,4.652,ACTIVE,216.22,351.07,59.953,1564339504,"201051344000983","174011545737251",27.02,47.80,0,319.21,395.25,127.3,120.9,0.605,1390777.7,1390777.7,9809,0,0,0,L,1122011218,1,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339526,703983.00
07/28/2019 14:45,2,4.846,ACTIVE,215.77,350.77,59.990,1564339504,"201051344001203","174011545737251",26.82,49.30,0,317.10,397.96,131.7,125.2,0.614,1383404.8,1383404.8,9826,0,0,0,L,1122011218,1,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339527,703984.00
07/28/2019 14:45,2,4.691,ACTIVE,214.64,349.26,59.969,1564339504,"201051344001230","174011545737251",27.02,47.30,0,316.80,395.85,128.4,122.0,0.610,1377803.9,1377803.9,9852,0,0,0,L,1122011218,1,122.91,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339528,703985.00
07/28/2019 14:45,2,4.803,ACTIVE,214.64,349.86,59.985,1564339504,"201051344000646","174011545737251",26.66,49.00,0,318.00,396.45,129.7,123.2,0.623,1371817.9,1371817.9,9825,0,0,0,L,1122011218,1,123.14,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339528,703986.00
07/28/2019 14:45,2,4.725,ACTIVE,215.32,349.26,59.990,1564339504,"201051344000867","174011545737251",26.66,48.00,0,319.21,394.05,127.6,121.2,0.597,1367954.6,1367954.6,9819,0,0,0,L,1122011218,1,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339529,703987.00
07/28/2019 14:45,2,4.643,ACTIVE,215.54,351.67,60.028,1564339504,"201051344000633","174011545737251",26.94,48.80,0,318.91,393.45,126.7,120.4,0.610,1364693.2,1364693.2,9828,0,0,0,L,1122011218,1,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339530,703988.00
07/28/2019 14:45,2,4.795,ACTIVE,214.87,350.17,59.990,1564339504,"201051344000955","174011545737251",26.86,50.00,0,319.21,394.65,130.4,124.0,0.628,1392565.6,1392565.6,9822,0,0,0,L,1122011218,1,122.68,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339531,703989.00
07/28/2019 14:45,2,4.639,ACTIVE,215.77,350.77,60.001,1564339504,"201051344000648","174011545737251",26.76,45.00,0,316.50,394.65,125.7,119.4,0.601,1378247.1,1378247.1,9807,0,0,0,L,1122011218,1,122.23,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339532,703990.00
07/28/2019 14:45,2,4.721,ACTIVE,216.00,352.27,59.953,1564339504,"201051344000645","174011545737251",26.60,45.80,0,319.81,394.05,127.1,120.8,0.592,1384024.1,1384024.1,9813,0,0,0,L,1122011218,1,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339533,703991.00
07/28/2019 14:45,2,4.734,ACTIVE,216.00,351.67,60.006,1564339504,"201051344000569","174011545737251",26.82,48.00,0,318.91,394.65,128.5,122.1,0.605,1401245.1,1401245.1,9811,0,0,0,L,1122011218,1,122.23,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339534,703992.00
07/28/2019 14:45,2,4.783,ACTIVE,215.77,356.18,60.001,1564339504,"179051228000119","174011545737251",26.98,50.60,0,319.81,400.36,130.7,124.2,0.636,187240.8,187240.8,9903,0,0,0,L,46974696,1,122.46,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564339535,703993.00
07/28/2019 15:00,2,2.402,ACTIVE,213.51,354.67,60.012,1564340404,"201051344000579","174011545737251",27.65,48.80,0,318.91,388.64,67.3,63.0,0.575,1402710.7,1402710.7,9816,0,0,0,L,1122011218,1,121.33,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340405,703994.00
07/28/2019 15:00,2,2.479,ACTIVE,213.74,355.58,59.990,1564340404,"201051344001025","174011545737251",27.43,46.20,0,317.10,390.14,68.8,64.5,0.570,1388017.9,1388017.9,9812,0,0,0,L,1122011218,1,122.01,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340406,703995.00
07/28/2019 15:00,2,2.342,ACTIVE,214.19,355.88,60.006,1564340404,"201051344001093","174011545737251",27.59,42.00,0,318.00,389.54,65.5,61.3,0.548,1369710.2,1369710.2,9839,0,0,0,L,1122011218,1,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340407,703996.00
07/28/2019 15:00,2,2.395,ACTIVE,213.51,353.77,60.001,1564340404,"201051344000458","174011545737251",27.19,46.00,0,317.40,388.94,66.0,61.7,0.575,1383239.8,1383239.8,9803,0,0,0,L,1122011218,1,121.55,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340408,703997.00
07/28/2019 15:00,2,2.451,ACTIVE,213.51,354.67,60.006,1564340404,"201051344000890","174011545737251",27.14,47.00,0,317.70,389.24,67.4,63.1,0.557,1384967.6,1384967.6,9817,0,0,0,L,1122011218,1,122.46,121.10,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340409,703998.00
07/28/2019 15:00,2,2.393,ACTIVE,213.51,349.86,60.001,1564340404,"201051344000988","174011545737251",17.89,43.20,0,316.20,389.84,43.4,39.9,0.380,1049633.3,1049633.3,9813,0,0,0,L,1122011218,1,121.33,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340410,703999.00
07/28/2019 15:00,2,2.412,ACTIVE,214.41,355.28,60.006,1564340404,"201051344000582","174011545737251",27.00,42.50,0,315.30,390.44,66.0,61.8,0.561,1362062.1,1362062.1,9807,0,0,0,L,1122011218,1,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340410,704000.00
07/28/2019 15:00,2,2.439,ACTIVE,213.06,354.67,60.012,1564340404,"201051344000868","174011545737251",27.37,42.30,0,317.10,387.44,67.6,63.4,0.561,1370070.1,1370070.1,9802,0,0,0,L,1122011218,1,121.10,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340411,704001.00
07/28/2019 15:00,2,2.377,ACTIVE,213.74,354.67,60.017,1564340404,"201051344000576","174011545737251",27.12,44.80,0,317.10,389.24,65.3,61.1,0.557,1386039.0,1386039.0,9831,0,0,0,L,1122011218,1,121.55,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340412,704002.00
07/28/2019 15:00,2,2.455,ACTIVE,213.51,354.37,60.006,1564340404,"201051344001158","174011545737251",26.72,46.00,0,315.90,388.94,66.5,62.2,0.566,1363521.3,1363521.3,9804,0,0,0,L,1122011218,1,121.33,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340413,704003.00
07/28/2019 15:00,2,2.385,ACTIVE,213.96,354.67,60.006,1564340404,"201051344000917","174011545737251",27.37,46.60,0,318.91,387.14,66.1,61.9,0.544,1379286.4,1379286.4,9839,0,0,0,L,1122011218,1,122.01,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340414,704004.00
07/28/2019 15:00,2,2.402,ACTIVE,213.51,348.66,59.990,1564340404,"201051344000417","174011545737251",17.91,47.30,0,318.00,388.04,43.7,40.2,0.371,1089108.2,1089108.2,9839,0,0,0,L,1122011218,1,122.01,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340415,704005.00
07/28/2019 15:00,2,2.424,ACTIVE,213.74,355.28,60.006,1564340404,"201051344000685","174011545737251",26.86,44.50,0,316.20,389.24,66.0,61.8,0.583,1385234.4,1385234.4,9822,0,0,0,L,1122011218,1,122.91,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340416,704006.00
07/28/2019 15:00,2,2.494,ACTIVE,214.19,356.48,59.975,1564340404,"201051344000651","174011545737251",26.76,44.50,0,318.00,389.54,67.6,63.3,0.561,1379744.2,1379744.2,9812,0,0,0,L,1122011218,1,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340417,704007.00
07/28/2019 15:00,2,2.432,ACTIVE,212.61,352.87,60.006,1564340404,"201051344000594","174011545737251",27.14,50.20,0,313.80,386.83,66.8,62.6,0.566,1389557.7,1389557.7,9813,0,0,0,L,1122011218,1,121.10,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340418,704008.00
07/28/2019 15:00,2,2.387,ACTIVE,213.51,354.07,60.049,1564340404,"201051344000469","174011545737251",27.91,41.30,0,315.90,389.54,67.4,63.2,0.588,1369829.8,1369829.8,9821,0,0,0,L,1122011218,1,121.10,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340419,704009.00
07/28/2019 15:00,2,2.576,ACTIVE,214.19,355.88,60.017,1564340404,"201051344000585","174011545737251",27.23,45.30,0,317.70,388.34,71.1,66.7,0.588,1395473.5,1395473.5,9808,0,0,0,L,1122011218,1,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340420,704010.00
07/28/2019 15:00,2,2.432,ACTIVE,213.96,355.88,60.006,1564340404,"201051344000853","174011545737251",27.37,45.80,0,319.81,389.24,67.4,63.1,0.570,1392546.7,1392546.7,9818,0,0,0,L,1122011218,1,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340421,704011.00
07/28/2019 15:00,2,2.436,ACTIVE,213.74,353.77,60.006,1564340404,"201051344001145","174011545737251",27.17,43.60,0,317.70,388.04,67.0,62.8,0.557,1394105.3,1394105.3,9840,0,0,0,L,1122011218,1,122.23,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340422,704012.00
07/28/2019 15:00,2,2.422,ACTIVE,214.19,355.28,60.012,1564340404,"201051344000438","174011545737251",27.61,46.40,0,316.50,389.84,67.7,63.4,0.583,1387623.5,1387623.5,9813,0,0,0,L,1122011218,1,122.68,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340423,704013.00
07/28/2019 15:00,2,2.549,ACTIVE,213.74,354.67,60.022,1564340404,"201051344001135","174011545737251",27.10,45.30,0,318.30,388.34,70.0,65.6,0.561,1375319.1,1375319.1,9806,0,0,0,L,1122011218,1,122.23,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340424,704014.00
07/28/2019 15:00,2,2.486,ACTIVE,213.74,355.58,60.012,1564340404,"201051344000983","174011545737251",27.59,44.80,0,317.40,388.64,69.5,65.1,0.588,1390798.5,1390798.5,9810,0,0,0,L,1122011218,1,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340425,704015.00
07/28/2019 15:00,2,2.527,ACTIVE,214.19,355.28,60.006,1564340404,"201051344001203","174011545737251",27.57,46.60,0,318.00,388.94,70.6,66.2,0.583,1383426.2,1383426.2,9827,0,0,0,L,1122011218,1,122.68,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340426,704016.00
07/28/2019 15:00,2,2.477,ACTIVE,213.51,354.67,60.017,1564340404,"201051344001230","174011545737251",27.33,44.80,0,311.39,386.53,68.6,64.3,0.583,1377824.7,1377824.7,9853,0,0,0,L,1122011218,1,122.01,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340427,704017.00
07/28/2019 15:00,2,2.559,ACTIVE,213.29,355.28,60.038,1564340404,"201051344000646","174011545737251",27.21,46.80,0,315.60,388.04,70.6,66.2,0.605,1371839.1,1371839.1,9826,0,0,0,L,1122011218,1,122.23,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340428,704018.00
07/28/2019 15:00,2,2.652,ACTIVE,213.51,354.37,60.006,1564340404,"201051344000867","174011545737251",27.63,45.50,0,318.30,388.04,74.3,69.8,0.614,1367975.3,1367975.3,9820,0,0,0,L,1122011218,1,121.55,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340429,704019.00
07/28/2019 15:00,2,2.666,ACTIVE,213.51,356.78,60.001,1564340404,"201051344000633","174011545737251",27.06,46.40,0,318.00,389.24,73.1,68.6,0.614,1364713.6,1364713.6,9829,0,0,0,L,1122011218,1,121.55,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340430,704020.00
07/28/2019 15:00,2,2.674,ACTIVE,213.51,356.48,60.022,1564340404,"201051344000955","174011545737251",27.55,48.00,0,315.90,387.14,74.7,70.1,0.632,1392586.7,1392586.7,9823,0,0,0,L,1122011218,1,121.78,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340431,704021.00
07/28/2019 15:00,2,2.480,ACTIVE,213.74,354.97,59.980,1564340404,"201051344000648","174011545737251",27.14,43.20,0,316.50,389.24,68.2,63.9,0.583,1378267.2,1378267.2,9808,0,0,0,L,1122011218,1,121.10,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340432,704022.00
07/28/2019 15:00,2,2.467,ACTIVE,213.74,354.97,59.996,1564340404,"201051344000645","174011545737251",27.12,43.60,0,317.40,388.94,67.8,63.5,0.566,1384044.2,1384044.2,9814,0,0,0,L,1122011218,1,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340433,704023.00
07/28/2019 15:00,2,2.441,ACTIVE,213.51,355.28,60.001,1564340404,"201051344000569","174011545737251",27.51,44.50,0,317.10,388.64,68.1,63.8,0.579,1401265.5,1401265.5,9812,0,0,0,L,1122011218,1,120.88,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340434,704024.00
07/28/2019 15:00,2,2.471,ACTIVE,213.51,358.88,59.996,1564340404,"179051228000119","174011545737251",27.75,47.00,0,316.80,391.34,69.5,65.1,0.601,187261.5,187261.5,9904,0,0,0,L,46974696,1,121.33,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564340434,704025.00
07/28/2019 15:15,2,4.572,ACTIVE,216.00,350.47,59.975,1564341304,"201051344000579","174011545737251",27.63,46.40,0,318.61,389.54,127.8,121.5,0.601,1402735.6,1402735.6,9817,0,0,0,L,1122011218,1,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341305,704026.00
07/28/2019 15:15,2,4.783,ACTIVE,216.22,351.97,59.990,1564341304,"201051344001025","174011545737251",27.45,46.00,0,330.93,388.94,133.0,126.5,0.610,1388043.8,1388043.8,9813,0,0,0,L,1122011218,1,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341306,704027.00
07/28/2019 15:15,2,4.566,ACTIVE,216.45,354.07,60.001,1564341304,"201051344001093","174011545737251",27.79,42.00,0,320.41,389.24,128.4,122.0,0.592,1369735.0,1369735.0,9840,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341307,704028.00
07/28/2019 15:15,2,4.502,ACTIVE,216.00,350.77,59.990,1564341304,"201051344000458","174011545737251",27.73,46.20,0,318.61,389.54,126.5,120.1,0.588,1383264.4,1383264.4,9804,0,0,0,L,1122011218,1,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341308,704029.00
07/28/2019 15:15,2,4.727,ACTIVE,215.32,351.37,59.985,1564341304,"201051344000890","174011545737251",26.90,46.40,0,331.83,388.64,128.8,122.4,0.597,1384992.9,1384992.9,9818,0,0,0,L,1122011218,1,123.59,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341309,704030.00
07/28/2019 15:15,2,4.521,ACTIVE,216.00,348.06,59.959,1564341304,"201051344000988","174011545737251",18.07,40.40,0,318.91,390.14,82.9,78.1,0.398,1049649.4,1049649.4,9814,0,0,0,L,1122011218,1,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341310,704031.00
07/28/2019 15:15,2,4.543,ACTIVE,216.45,351.97,59.964,1564341304,"201051344000582","174011545737251",27.63,42.30,0,332.73,389.84,127.1,120.8,0.605,1362087.1,1362087.1,9808,0,0,0,L,1122011218,1,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341311,704032.00
07/28/2019 15:15,2,4.564,ACTIVE,215.09,350.17,59.990,1564341304,"201051344000868","174011545737251",27.45,40.60,0,318.91,388.04,126.8,120.5,0.583,1370095.2,1370095.2,9803,0,0,0,L,1122011218,1,121.78,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341311,704033.00
07/28/2019 15:15,2,4.471,ACTIVE,216.00,350.47,59.990,1564341304,"201051344000576","174011545737251",27.43,43.00,0,319.21,389.54,124.2,118.0,0.583,1386063.4,1386063.4,9832,0,0,0,L,1122011218,1,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341312,704034.00
07/28/2019 15:15,2,4.523,ACTIVE,216.00,350.77,59.990,1564341304,"201051344001158","174011545737251",27.31,43.60,0,318.61,388.94,125.2,118.9,0.592,1363546.1,1363546.1,9805,0,0,0,L,1122011218,1,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341313,704035.00
07/28/2019 15:15,2,4.547,ACTIVE,216.22,351.37,59.985,1564341304,"201051344000917","174011545737251",27.67,45.80,0,331.53,387.14,127.5,121.1,0.592,1379311.6,1379311.6,9840,0,0,0,L,1122011218,1,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341314,704036.00
07/28/2019 15:15,2,4.514,ACTIVE,215.54,346.56,59.969,1564341304,"201051344000417","174011545737251",17.97,46.60,0,319.51,388.64,82.2,77.4,0.380,1089124.4,1089124.4,9840,0,0,0,L,1122011218,1,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341315,704037.00
07/28/2019 15:15,2,4.551,ACTIVE,215.54,351.37,59.990,1564341304,"201051344000685","174011545737251",27.29,43.80,0,332.43,388.34,125.8,119.4,0.623,1385259.3,1385259.3,9823,0,0,0,L,1122011218,1,124.04,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341316,704038.00
07/28/2019 15:15,2,4.709,ACTIVE,216.67,354.37,59.985,1564341304,"201051344000651","174011545737251",27.04,43.80,0,332.43,389.54,128.9,122.5,0.588,1379769.8,1379769.8,9813,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341317,704039.00
07/28/2019 15:15,2,4.484,ACTIVE,214.64,350.17,59.985,1564341304,"201051344000594","174011545737251",27.69,50.00,0,317.10,388.04,125.7,119.4,0.588,1389582.6,1389582.6,9814,0,0,0,L,1122011218,1,121.78,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341318,704040.00
07/28/2019 15:15,2,4.504,ACTIVE,216.22,351.07,60.001,1564341304,"201051344000469","174011545737251",27.89,39.80,0,317.10,390.14,127.1,120.8,0.619,1369854.9,1369854.9,9822,0,0,0,L,1122011218,1,122.01,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341319,704041.00
07/28/2019 15:15,2,4.770,ACTIVE,216.45,352.57,60.001,1564341304,"201051344000585","174011545737251",27.37,44.50,0,333.33,388.34,132.3,125.8,0.623,1395499.9,1395499.9,9809,0,0,0,L,1122011218,1,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341320,704042.00
07/28/2019 15:15,2,4.428,ACTIVE,216.45,350.17,59.985,1564341304,"201051344000853","174011545737251",28.01,44.00,0,321.01,389.84,125.7,119.4,0.592,1392571.9,1392571.9,9819,0,0,0,L,1122011218,1,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341321,704043.00
07/28/2019 15:15,2,4.592,ACTIVE,215.54,350.47,59.990,1564341304,"201051344001145","174011545737251",27.25,42.80,0,333.33,388.34,126.7,120.4,0.592,1394130.6,1394130.6,9841,0,0,0,L,1122011218,1,123.36,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341322,704044.00
07/28/2019 15:15,2,4.555,ACTIVE,216.00,351.37,59.990,1564341304,"201051344000438","174011545737251",27.35,47.00,0,333.03,389.24,126.3,119.9,0.601,1387648.9,1387648.9,9814,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341323,704045.00
07/28/2019 15:15,2,4.672,ACTIVE,216.00,351.37,59.985,1564341304,"201051344001135","174011545737251",27.19,44.80,0,332.73,388.34,128.7,122.3,0.583,1375345.0,1375345.0,9807,0,0,0,L,1122011218,1,123.59,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341324,704046.00
07/28/2019 15:15,2,4.531,ACTIVE,216.00,349.86,59.980,1564341304,"201051344000983","174011545737251",27.65,43.20,0,320.41,389.54,126.9,120.6,0.601,1390823.9,1390823.9,9811,0,0,0,L,1122011218,1,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341325,704047.00
07/28/2019 15:15,2,4.664,ACTIVE,216.22,349.86,59.990,1564341304,"201051344001203","174011545737251",27.53,46.20,0,332.73,389.54,130.1,123.7,0.614,1383452.2,1383452.2,9828,0,0,0,L,1122011218,1,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341326,704048.00
07/28/2019 15:15,2,4.500,ACTIVE,215.09,349.86,59.980,1564341304,"201051344001230","174011545737251",27.87,43.60,0,330.03,386.53,126.9,120.6,0.610,1377850.0,1377850.0,9854,0,0,0,L,1122011218,1,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341327,704049.00
07/28/2019 15:15,2,4.631,ACTIVE,215.09,350.47,59.953,1564341304,"201051344000646","174011545737251",27.35,46.60,0,331.53,388.34,128.3,121.9,0.614,1371864.7,1371864.7,9827,0,0,0,L,1122011218,1,123.36,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341328,704050.00
07/28/2019 15:15,2,4.496,ACTIVE,215.32,348.66,59.985,1564341304,"201051344000867","174011545737251",27.89,44.30,0,318.30,387.44,127.0,120.7,0.588,1368000.7,1368000.7,9821,0,0,0,L,1122011218,1,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341329,704051.00
07/28/2019 15:15,2,4.539,ACTIVE,215.32,351.67,59.990,1564341304,"201051344000633","174011545737251",27.27,46.00,0,319.51,389.54,125.5,119.2,0.597,1364738.6,1364738.6,9830,0,0,0,L,1122011218,1,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341329,704052.00
07/28/2019 15:15,2,4.633,ACTIVE,215.32,350.47,59.975,1564341304,"201051344000955","174011545737251",27.17,48.50,0,331.23,386.83,127.5,121.1,0.605,1392612.3,1392612.3,9824,0,0,0,L,1122011218,1,122.91,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341330,704053.00
07/28/2019 15:15,2,4.400,ACTIVE,215.77,350.17,59.990,1564341304,"201051344000648","174011545737251",27.73,42.30,0,317.10,389.54,123.6,117.4,0.592,1378291.7,1378291.7,9809,0,0,0,L,1122011218,1,122.01,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341331,704054.00
07/28/2019 15:15,2,4.539,ACTIVE,216.00,350.77,59.985,1564341304,"201051344000645","174011545737251",27.25,41.80,0,317.10,389.54,125.3,119.0,0.566,1384069.1,1384069.1,9815,0,0,0,L,1122011218,1,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341332,704055.00
07/28/2019 15:15,2,4.561,ACTIVE,215.77,351.07,59.943,1564341304,"201051344000569","174011545737251",27.35,43.40,0,318.30,389.54,126.3,120.0,0.601,1401290.7,1401290.7,9813,0,0,0,L,1122011218,1,121.78,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341333,704056.00
07/28/2019 15:15,2,4.590,ACTIVE,215.77,355.58,59.985,1564341304,"179051228000119","174011545737251",27.61,46.00,0,317.40,391.94,128.4,122.1,0.628,187287.2,187287.2,9905,0,0,0,L,46974696,1,122.23,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564341334,704057.00
07/28/2019 15:30,2,3.820,ACTIVE,215.54,348.66,59.996,1564342205,"201051344000579","174011545737251",27.61,46.80,0,333.93,383.53,106.8,101.2,0.513,1402762.4,1402762.4,9818,0,0,0,L,1122011218,1,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342206,704058.00
07/28/2019 15:30,2,3.979,ACTIVE,215.54,348.66,59.990,1564342205,"201051344001025","174011545737251",27.39,45.80,0,329.13,385.03,110.4,104.6,0.504,1388071.6,1388071.6,9814,0,0,0,L,1122011218,1,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342207,704059.00
07/28/2019 15:30,2,3.770,ACTIVE,215.77,350.17,59.990,1564342205,"201051344001093","174011545737251",27.65,42.00,0,333.03,382.33,105.6,100.0,0.495,1369761.8,1369761.8,9841,0,0,0,L,1122011218,1,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342208,704060.00
07/28/2019 15:30,2,3.734,ACTIVE,215.54,348.06,59.990,1564342205,"201051344000458","174011545737251",27.35,46.00,0,331.83,382.93,103.4,97.9,0.491,1383290.9,1383290.9,9805,0,0,0,L,1122011218,1,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342209,704061.00
07/28/2019 15:30,2,3.811,ACTIVE,214.87,347.46,59.980,1564342205,"201051344000890","174011545737251",27.21,46.60,0,333.63,382.33,105.0,99.4,0.491,1385020.0,1385020.0,9819,0,0,0,L,1122011218,1,123.36,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342210,704062.00
07/28/2019 15:30,2,3.688,ACTIVE,215.54,356.18,59.990,1564342205,"201051344000988","174011545737251",17.95,39.00,0,316.20,390.44,67.1,62.8,0.588,1049666.6,1049666.6,9815,0,0,0,L,1122011218,1,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342211,704063.00
07/28/2019 15:30,2,3.783,ACTIVE,215.77,349.26,60.017,1564342205,"201051344000582","174011545737251",26.78,42.80,0,331.83,382.93,102.6,97.1,0.482,1362113.9,1362113.9,9809,0,0,0,L,1122011218,1,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342212,704064.00
07/28/2019 15:30,2,3.713,ACTIVE,214.64,347.16,60.017,1564342205,"201051344000868","174011545737251",27.35,40.20,0,332.43,379.92,102.8,97.3,0.477,1370122.1,1370122.1,9804,0,0,0,L,1122011218,1,121.78,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342213,704065.00
07/28/2019 15:30,2,3.572,ACTIVE,215.54,349.86,59.990,1564342205,"201051344000576","174011545737251",27.75,41.80,0,333.63,381.42,100.4,95.0,0.477,1386089.7,1386089.7,9833,0,0,0,L,1122011218,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342214,704066.00
07/28/2019 15:30,2,3.666,ACTIVE,215.32,347.46,59.990,1564342205,"201051344001158","174011545737251",27.19,43.40,0,333.63,381.12,101.0,95.5,0.482,1363572.6,1363572.6,9806,0,0,0,L,1122011218,1,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342214,704067.00
07/28/2019 15:30,2,3.705,ACTIVE,215.32,348.96,59.975,1564342205,"201051344000917","174011545737251",27.27,46.60,0,333.03,381.42,102.5,97.0,0.477,1379338.5,1379338.5,9841,0,0,0,L,1122011218,1,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342215,704068.00
07/28/2019 15:30,2,3.672,ACTIVE,215.09,354.67,59.985,1564342205,"201051344000417","174011545737251",17.91,45.80,0,319.21,389.24,66.6,62.4,0.566,1089141.6,1089141.6,9841,0,0,0,L,1122011218,1,122.91,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342216,704069.00
07/28/2019 15:30,2,3.781,ACTIVE,215.09,348.36,59.975,1564342205,"201051344000685","174011545737251",26.78,44.00,0,333.63,382.63,102.5,97.0,0.513,1385285.9,1385285.9,9824,0,0,0,L,1122011218,1,123.81,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342217,704070.00
07/28/2019 15:30,2,3.848,ACTIVE,216.00,349.56,60.022,1564342205,"201051344000651","174011545737251",27.15,44.50,0,332.73,382.03,105.7,100.1,0.491,1379797.0,1379797.0,9814,0,0,0,L,1122011218,1,124.04,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342218,704071.00
07/28/2019 15:30,2,3.760,ACTIVE,214.41,346.86,59.975,1564342205,"201051344000594","174011545737251",27.35,50.00,0,331.53,377.52,104.2,98.6,0.486,1389609.1,1389609.1,9815,0,0,0,L,1122011218,1,121.78,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342219,704072.00
07/28/2019 15:30,2,3.732,ACTIVE,215.54,348.96,59.964,1564342205,"201051344000469","174011545737251",27.89,38.80,0,333.33,382.93,105.4,99.8,0.508,1369881.8,1369881.8,9823,0,0,0,L,1122011218,1,121.78,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342220,704073.00
07/28/2019 15:30,2,4.014,ACTIVE,215.77,349.56,59.959,1564342205,"201051344000585","174011545737251",27.14,44.50,0,333.03,383.23,110.3,104.5,0.513,1395528.0,1395528.0,9810,0,0,0,L,1122011218,1,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342221,704074.00
07/28/2019 15:30,2,3.764,ACTIVE,216.00,348.96,59.980,1564342205,"201051344000853","174011545737251",27.45,43.60,0,333.93,380.82,104.6,99.0,0.477,1392598.6,1392598.6,9820,0,0,0,L,1122011218,1,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342222,704075.00
07/28/2019 15:30,2,3.791,ACTIVE,215.32,348.66,59.985,1564342205,"201051344001145","174011545737251",27.27,43.20,0,333.93,382.03,104.7,99.1,0.486,1394157.5,1394157.5,9842,0,0,0,L,1122011218,1,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342223,704076.00
07/28/2019 15:30,2,3.775,ACTIVE,215.32,348.66,60.006,1564342205,"201051344000438","174011545737251",27.19,48.00,0,333.03,382.03,104.0,98.5,0.486,1387675.7,1387675.7,9815,0,0,0,L,1122011218,1,123.59,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342224,704077.00
07/28/2019 15:30,2,3.857,ACTIVE,215.32,347.76,59.975,1564342205,"201051344001135","174011545737251",26.96,45.30,0,333.63,382.63,105.3,99.7,0.477,1375372.3,1375372.3,9808,0,0,0,L,1122011218,1,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342225,704078.00
07/28/2019 15:30,2,3.703,ACTIVE,215.54,347.76,59.969,1564342205,"201051344000983","174011545737251",27.65,42.30,0,333.63,381.42,103.7,98.2,0.486,1390850.8,1390850.8,9812,0,0,0,L,1122011218,1,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342226,704079.00
07/28/2019 15:30,2,3.832,ACTIVE,215.77,348.06,59.980,1564342205,"201051344001203","174011545737251",27.33,47.80,0,331.53,382.93,106.1,100.5,0.499,1383479.7,1383479.7,9829,0,0,0,L,1122011218,1,123.81,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342227,704080.00
07/28/2019 15:30,2,3.730,ACTIVE,214.64,346.26,59.980,1564342205,"201051344001230","174011545737251",27.51,44.30,0,332.13,378.42,104.0,98.4,0.491,1377876.7,1377876.7,9855,0,0,0,L,1122011218,1,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342228,704081.00
07/28/2019 15:30,2,3.869,ACTIVE,214.87,348.36,59.990,1564342205,"201051344000646","174011545737251",27.10,46.60,0,332.13,382.33,106.1,100.5,0.504,1371891.8,1371891.8,9828,0,0,0,L,1122011218,1,123.36,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342229,704082.00
