ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 15:30,2,3.814,ACTIVE,215.09,347.46,59.980,1564342205,"201051344000867","174011545737251",27.49,43.60,0,332.73,378.72,106.3,100.7,0.495,1368027.4,1368027.4,9822,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342230,704083.00
07/28/2019 15:30,2,3.809,ACTIVE,215.09,349.26,59.980,1564342205,"201051344000633","174011545737251",27.31,46.20,0,332.43,381.73,105.4,99.8,0.499,1364764.9,1364764.9,9831,0,0,0,L,1122011218,1,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342231,704084.00
07/28/2019 15:30,2,3.910,ACTIVE,214.87,347.76,59.980,1564342205,"201051344000955","174011545737251",27.14,49.00,0,333.33,380.82,107.5,101.8,0.504,1392639.1,1392639.1,9825,0,0,0,L,1122011218,1,122.68,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342232,704085.00
07/28/2019 15:30,2,3.717,ACTIVE,215.54,348.66,59.975,1564342205,"201051344000648","174011545737251",27.77,41.30,0,333.63,381.42,104.5,98.9,0.499,1378317.7,1378317.7,9810,0,0,0,L,1122011218,1,121.78,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342233,704086.00
07/28/2019 15:30,2,3.801,ACTIVE,215.77,348.06,59.975,1564342205,"201051344000645","174011545737251",27.45,41.00,0,334.24,381.73,105.8,100.1,0.495,1384095.4,1384095.4,9816,0,0,0,L,1122011218,1,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342234,704087.00
07/28/2019 15:30,2,3.840,ACTIVE,215.32,348.66,59.985,1564342205,"201051344000569","174011545737251",27.57,42.50,0,333.63,381.42,107.3,101.7,0.508,1401317.3,1401317.3,9814,0,0,0,L,1122011218,1,121.78,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342235,704088.00
07/28/2019 15:30,2,3.826,ACTIVE,215.32,353.47,59.980,1564342205,"179051228000119","174011545737251",28.09,45.30,0,333.33,383.23,108.8,103.1,0.530,187314.2,187314.2,9906,0,0,0,L,46974696,1,122.01,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564342236,704089.00
07/28/2019 15:45,2,3.398,ACTIVE,214.87,346.56,59.996,1564343105,"201051344000579","174011545737251",27.23,47.30,0,333.63,374.81,93.7,88.5,0.442,1402785.9,1402785.9,9819,0,0,0,L,1122011218,1,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343106,704090.00
07/28/2019 15:45,2,3.533,ACTIVE,215.09,347.76,60.012,1564343105,"201051344001025","174011545737251",27.02,46.40,0,329.13,375.11,96.7,91.4,0.446,1388095.9,1388095.9,9815,0,0,0,L,1122011218,1,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343107,704091.00
07/28/2019 15:45,2,3.344,ACTIVE,215.32,348.06,59.990,1564343105,"201051344001093","174011545737251",27.35,43.00,0,334.24,375.41,92.7,87.5,0.433,1369785.2,1369785.2,9842,0,0,0,L,1122011218,1,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343108,704092.00
07/28/2019 15:45,2,3.359,ACTIVE,214.87,346.26,59.996,1564343105,"201051344000458","174011545737251",26.92,47.50,0,333.93,373.61,91.7,86.5,0.433,1383314.0,1383314.0,9806,0,0,0,L,1122011218,1,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343109,704093.00
07/28/2019 15:45,2,3.432,ACTIVE,214.41,346.26,59.996,1564343105,"201051344000890","174011545737251",27.12,47.00,0,332.73,372.71,94.2,89.0,0.433,1385043.7,1385043.7,9820,0,0,0,L,1122011218,1,123.14,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343110,704094.00
07/28/2019 15:45,2,3.318,ACTIVE,215.09,354.07,60.012,1564343105,"201051344000988","174011545737251",17.89,40.00,0,332.13,384.43,60.2,56.2,0.513,1049681.7,1049681.7,9816,0,0,0,L,1122011218,1,122.01,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343111,704095.00
07/28/2019 15:45,2,3.420,ACTIVE,215.54,348.36,59.985,1564343105,"201051344000582","174011545737251",26.74,43.40,0,333.93,375.41,92.7,87.5,0.442,1362137.4,1362137.4,9810,0,0,0,L,1122011218,1,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343112,704096.00
07/28/2019 15:45,2,3.381,ACTIVE,214.19,345.66,59.996,1564343105,"201051344000868","174011545737251",27.21,41.00,0,332.13,372.11,93.1,88.0,0.433,1370145.6,1370145.6,9805,0,0,0,L,1122011218,1,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343112,704097.00
07/28/2019 15:45,2,3.264,ACTIVE,215.09,346.26,60.006,1564343105,"201051344000576","174011545737251",27.49,42.30,0,332.13,375.11,90.9,85.8,0.424,1386112.7,1386112.7,9834,0,0,0,L,1122011218,1,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343113,704098.00
07/28/2019 15:45,2,3.311,ACTIVE,214.87,346.56,60.001,1564343105,"201051344001158","174011545737251",27.31,44.30,0,333.03,374.51,91.6,86.5,0.438,1363595.8,1363595.8,9807,0,0,0,L,1122011218,1,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343114,704099.00
07/28/2019 15:45,2,3.375,ACTIVE,215.09,347.16,60.006,1564343105,"201051344000917","174011545737251",27.15,47.30,0,333.03,373.31,92.8,87.7,0.429,1379362.0,1379362.0,9842,0,0,0,L,1122011218,1,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343115,704100.00
07/28/2019 15:45,2,3.312,ACTIVE,214.64,351.67,60.001,1564343105,"201051344000417","174011545737251",17.95,45.80,0,331.53,382.63,60.3,56.3,0.513,1089156.7,1089156.7,9842,0,0,0,L,1122011218,1,122.46,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343116,704101.00
07/28/2019 15:45,2,3.389,ACTIVE,214.64,346.86,60.001,1564343105,"201051344000685","174011545737251",26.98,44.50,0,331.83,373.91,92.6,87.4,0.460,1385309.1,1385309.1,9825,0,0,0,L,1122011218,1,123.59,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343117,704102.00
07/28/2019 15:45,2,3.432,ACTIVE,215.54,347.46,60.028,1564343105,"201051344000651","174011545737251",27.06,45.30,0,333.93,376.01,94.1,88.9,0.438,1379820.8,1379820.8,9815,0,0,0,L,1122011218,1,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343118,704103.00
07/28/2019 15:45,2,3.369,ACTIVE,213.74,345.36,59.964,1564343105,"201051344000594","174011545737251",26.96,50.20,0,329.13,371.51,92.0,86.9,0.433,1389632.4,1389632.4,9816,0,0,0,L,1122011218,1,121.55,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343119,704104.00
07/28/2019 15:45,2,3.307,ACTIVE,215.09,347.76,59.964,1564343105,"201051344000469","174011545737251",27.61,40.20,0,333.03,375.41,92.4,87.2,0.442,1369905.2,1369905.2,9824,0,0,0,L,1122011218,1,121.78,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343120,704105.00
07/28/2019 15:45,2,3.566,ACTIVE,215.32,348.66,60.006,1564343105,"201051344000585","174011545737251",26.90,45.50,0,334.24,376.62,97.2,91.9,0.451,1395552.6,1395552.6,9811,0,0,0,L,1122011218,1,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343121,704106.00
07/28/2019 15:45,2,3.336,ACTIVE,215.32,347.46,60.001,1564343105,"201051344000853","174011545737251",27.25,44.30,0,334.84,374.81,92.1,87.0,0.433,1392621.9,1392621.9,9821,0,0,0,L,1122011218,1,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343122,704107.00
07/28/2019 15:45,2,3.346,ACTIVE,214.64,346.86,59.990,1564343105,"201051344001145","174011545737251",27.45,43.20,0,333.03,374.51,93.0,87.8,0.429,1394181.0,1394181.0,9843,0,0,0,L,1122011218,1,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343123,704108.00
07/28/2019 15:45,2,3.387,ACTIVE,214.87,347.16,60.017,1564343105,"201051344000438","174011545737251",27.08,48.30,0,333.63,374.81,92.9,87.8,0.438,1387699.3,1387699.3,9816,0,0,0,L,1122011218,1,123.14,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343124,704109.00
07/28/2019 15:45,2,3.451,ACTIVE,214.87,345.66,60.001,1564343105,"201051344001135","174011545737251",27.04,45.80,0,333.03,372.41,94.5,89.3,0.424,1375396.3,1375396.3,9809,0,0,0,L,1122011218,1,123.14,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343125,704110.00
07/28/2019 15:45,2,3.350,ACTIVE,214.87,346.26,59.996,1564343105,"201051344000983","174011545737251",27.33,43.00,0,333.03,373.01,92.8,87.6,0.442,1390874.4,1390874.4,9813,0,0,0,L,1122011218,1,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343126,704111.00
07/28/2019 15:45,2,3.424,ACTIVE,215.09,346.56,60.038,1564343105,"201051344001203","174011545737251",27.29,48.80,0,331.83,377.22,94.7,89.5,0.438,1383503.8,1383503.8,9830,0,0,0,L,1122011218,1,123.59,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343127,704112.00
07/28/2019 15:45,2,3.283,ACTIVE,214.19,345.66,59.975,1564343105,"201051344001230","174011545737251",27.65,44.80,0,332.13,371.21,92.0,86.8,0.438,1377900.1,1377900.1,9856,0,0,0,L,1122011218,1,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343128,704113.00
07/28/2019 15:45,2,3.422,ACTIVE,214.19,345.66,59.996,1564343105,"201051344000646","174011545737251",27.00,47.50,0,330.63,372.71,93.6,88.4,0.438,1371915.5,1371915.5,9829,0,0,0,L,1122011218,1,122.91,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343129,704114.00
07/28/2019 15:45,2,3.385,ACTIVE,214.41,344.15,59.980,1564343105,"201051344000867","174011545737251",27.04,43.80,0,331.83,371.51,92.8,87.6,0.429,1368050.9,1368050.9,9823,0,0,0,L,1122011218,1,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343130,704115.00
07/28/2019 15:45,2,3.275,ACTIVE,214.41,348.06,60.028,1564343105,"201051344000633","174011545737251",27.53,46.80,0,332.43,374.51,91.4,86.3,0.429,1364788.1,1364788.1,9832,0,0,0,L,1122011218,1,122.01,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343131,704116.00
07/28/2019 15:45,2,3.408,ACTIVE,214.19,345.96,59.990,1564343105,"201051344000955","174011545737251",27.04,48.80,0,333.03,371.81,93.4,88.2,0.446,1392662.8,1392662.8,9826,0,0,0,L,1122011218,1,122.23,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343132,704117.00
07/28/2019 15:45,2,3.260,ACTIVE,214.64,345.96,60.001,1564343105,"201051344000648","174011545737251",27.15,42.50,0,333.03,375.71,89.5,84.5,0.433,1378340.5,1378340.5,9811,0,0,0,L,1122011218,1,121.55,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343133,704118.00
07/28/2019 15:45,2,3.262,ACTIVE,214.87,346.26,59.980,1564343105,"201051344000645","174011545737251",27.33,41.80,0,334.24,374.51,90.3,85.3,0.420,1384118.4,1384118.4,9817,0,0,0,L,1122011218,1,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343134,704119.00
07/28/2019 15:45,2,3.354,ACTIVE,214.64,345.96,60.006,1564343105,"201051344000569","174011545737251",27.00,43.00,0,333.33,373.01,91.7,86.6,0.442,1401340.6,1401340.6,9815,0,0,0,L,1122011218,1,121.55,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343135,704120.00
07/28/2019 15:45,2,3.328,ACTIVE,214.64,350.77,59.985,1564343105,"179051228000119","174011545737251",27.67,44.80,0,333.33,377.22,93.3,88.1,0.460,187337.9,187337.9,9907,0,0,0,L,46974696,1,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564343136,704121.00
07/28/2019 16:00,2,3.076,ACTIVE,214.19,345.66,59.964,1564344004,"201051344000579","174011545737251",27.49,46.80,0,333.03,368.20,85.6,80.7,0.407,1402806.6,1402806.6,9820,0,0,0,L,1122011218,1,121.55,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344006,704122.00
07/28/2019 16:00,2,3.197,ACTIVE,214.64,344.76,60.017,1564344004,"201051344001025","174011545737251",27.27,46.80,0,332.73,368.80,88.3,83.3,0.398,1388117.4,1388117.4,9816,0,0,0,L,1122011218,1,122.68,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344007,704123.00
07/28/2019 16:00,2,2.996,ACTIVE,214.87,346.56,60.038,1564344004,"201051344001093","174011545737251",27.85,42.50,0,332.43,368.80,84.5,79.7,0.393,1369805.7,1369805.7,9843,0,0,0,L,1122011218,1,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344008,704124.00
07/28/2019 16:00,2,3.016,ACTIVE,214.19,343.85,60.017,1564344004,"201051344000458","174011545737251",27.43,47.50,0,332.73,367.90,83.8,79.0,0.393,1383334.3,1383334.3,9807,0,0,0,L,1122011218,1,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344008,704125.00
07/28/2019 16:00,2,3.105,ACTIVE,214.19,345.36,59.975,1564344004,"201051344000890","174011545737251",27.45,46.40,0,332.13,367.90,86.3,81.4,0.402,1385064.7,1385064.7,9821,0,0,0,L,1122011218,1,122.91,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344009,704126.00
07/28/2019 16:00,2,3.053,ACTIVE,214.41,351.97,60.012,1564344004,"201051344000988","174011545737251",17.91,40.00,0,330.33,378.42,55.4,51.6,0.482,1049694.9,1049694.9,9817,0,0,0,L,1122011218,1,121.55,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344010,704127.00
07/28/2019 16:00,2,3.090,ACTIVE,214.87,346.26,60.006,1564344004,"201051344000582","174011545737251",27.12,42.80,0,333.03,369.10,84.8,80.0,0.407,1362158.0,1362158.0,9811,0,0,0,L,1122011218,1,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344011,704128.00
07/28/2019 16:00,2,3.049,ACTIVE,213.74,344.45,60.006,1564344004,"201051344000868","174011545737251",27.75,40.20,0,331.23,367.30,85.7,80.7,0.402,1370166.4,1370166.4,9806,0,0,0,L,1122011218,1,121.33,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344012,704129.00
07/28/2019 16:00,2,2.982,ACTIVE,214.64,346.86,60.006,1564344004,"201051344000576","174011545737251",27.59,42.50,0,331.53,368.20,83.4,78.6,0.389,1386132.8,1386132.8,9835,0,0,0,L,1122011218,1,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344013,704130.00
07/28/2019 16:00,2,3.059,ACTIVE,214.19,345.06,60.012,1564344004,"201051344001158","174011545737251",27.31,44.30,0,332.43,368.50,84.6,79.7,0.393,1363616.2,1363616.2,9808,0,0,0,L,1122011218,1,121.55,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344014,704131.00
07/28/2019 16:00,2,3.033,ACTIVE,214.64,345.06,60.001,1564344004,"201051344000917","174011545737251",27.77,47.00,0,331.83,367.00,85.4,80.5,0.393,1379382.7,1379382.7,9843,0,0,0,L,1122011218,1,122.68,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344015,704132.00
07/28/2019 16:00,2,3.066,ACTIVE,214.19,350.47,60.017,1564344004,"201051344000417","174011545737251",17.99,45.50,0,330.03,377.22,56.0,52.1,0.477,1089170.0,1089170.0,9843,0,0,0,L,1122011218,1,122.46,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344016,704133.00
07/28/2019 16:00,2,3.100,ACTIVE,214.19,346.26,60.006,1564344004,"201051344000685","174011545737251",27.02,44.00,0,332.73,368.50,84.8,80.0,0.424,1385329.6,1385329.6,9826,0,0,0,L,1122011218,1,123.36,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344017,704134.00
07/28/2019 16:00,2,3.174,ACTIVE,214.87,346.26,60.006,1564344004,"201051344000651","174011545737251",27.00,45.00,0,333.63,369.70,86.8,81.8,0.402,1379841.8,1379841.8,9816,0,0,0,L,1122011218,1,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344018,704135.00
07/28/2019 16:00,2,3.062,ACTIVE,213.29,344.15,60.006,1564344004,"201051344000594","174011545737251",27.43,50.00,0,328.82,366.40,85.1,80.2,0.398,1389652.8,1389652.8,9817,0,0,0,L,1122011218,1,121.33,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344019,704136.00
07/28/2019 16:00,2,3.051,ACTIVE,214.41,345.96,60.017,1564344004,"201051344000469","174011545737251",27.81,39.50,0,332.13,368.80,85.9,81.0,0.429,1369925.9,1369925.9,9825,0,0,0,L,1122011218,1,121.33,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344020,704137.00
07/28/2019 16:00,2,3.273,ACTIVE,214.87,346.26,60.001,1564344004,"201051344000585","174011545737251",27.23,45.30,0,333.03,369.70,90.3,85.2,0.424,1395574.4,1395574.4,9812,0,0,0,L,1122011218,1,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344021,704138.00
07/28/2019 16:00,2,3.027,ACTIVE,214.87,345.96,60.006,1564344004,"201051344000853","174011545737251",27.87,43.80,0,333.93,369.70,85.5,80.6,0.402,1392642.5,1392642.5,9822,0,0,0,L,1122011218,1,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344022,704139.00
07/28/2019 16:00,2,3.076,ACTIVE,214.19,345.96,60.012,1564344004,"201051344001145","174011545737251",27.55,43.00,0,333.03,368.20,85.9,81.0,0.393,1394201.8,1394201.8,9844,0,0,0,L,1122011218,1,122.68,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344023,704140.00
07/28/2019 16:00,2,3.066,ACTIVE,214.41,345.66,60.012,1564344004,"201051344000438","174011545737251",27.71,47.80,0,333.33,367.90,86.0,81.1,0.407,1387720.1,1387720.1,9817,0,0,0,L,1122011218,1,122.91,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344023,704141.00
07/28/2019 16:00,2,3.203,ACTIVE,214.41,345.06,60.006,1564344004,"201051344001135","174011545737251",27.15,45.80,0,332.43,367.60,88.1,83.1,0.398,1375417.6,1375417.6,9810,0,0,0,L,1122011218,1,122.68,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344025,704142.00
07/28/2019 16:00,2,3.084,ACTIVE,214.41,345.36,60.017,1564344004,"201051344000983","174011545737251",27.63,43.00,0,332.13,368.20,86.3,81.4,0.407,1390895.2,1390895.2,9814,0,0,0,L,1122011218,1,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344026,704143.00
07/28/2019 16:00,2,3.160,ACTIVE,214.64,344.76,60.006,1564344004,"201051344001203","174011545737251",27.55,48.00,0,331.83,371.21,88.2,83.2,0.407,1383525.1,1383525.1,9831,0,0,0,L,1122011218,1,123.36,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344027,704144.00
07/28/2019 16:00,2,3.041,ACTIVE,213.74,344.45,60.006,1564344004,"201051344001230","174011545737251",27.67,44.50,0,329.43,366.10,85.3,80.4,0.407,1377920.7,1377920.7,9857,0,0,0,L,1122011218,1,122.68,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344028,704145.00
07/28/2019 16:00,2,3.129,ACTIVE,213.74,345.06,60.043,1564344004,"201051344000646","174011545737251",27.33,48.00,0,331.83,366.40,86.7,81.7,0.402,1371936.5,1371936.5,9830,0,0,0,L,1122011218,1,122.68,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344029,704146.00
07/28/2019 16:00,2,3.072,ACTIVE,213.96,343.55,59.990,1564344004,"201051344000867","174011545737251",27.61,43.60,0,330.03,366.10,85.9,81.0,0.398,1368071.6,1368071.6,9824,0,0,0,L,1122011218,1,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344029,704147.00
07/28/2019 16:00,2,3.053,ACTIVE,213.96,345.66,60.006,1564344004,"201051344000633","174011545737251",27.27,46.00,0,332.43,367.90,84.3,79.5,0.398,1364808.5,1364808.5,9833,0,0,0,L,1122011218,1,121.78,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344030,704148.00
07/28/2019 16:00,2,3.119,ACTIVE,213.74,344.76,60.028,1564344004,"201051344000955","174011545737251",27.29,48.30,0,330.93,367.30,86.2,81.3,0.411,1392683.7,1392683.7,9827,0,0,0,L,1122011218,1,122.01,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344031,704149.00
07/28/2019 16:00,2,2.979,ACTIVE,214.19,344.76,59.990,1564344004,"201051344000648","174011545737251",27.41,42.00,0,332.73,367.60,82.7,77.9,0.398,1378360.4,1378360.4,9812,0,0,0,L,1122011218,1,121.33,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344032,704150.00
07/28/2019 16:00,2,3.023,ACTIVE,214.41,344.45,59.990,1564344004,"201051344000645","174011545737251",27.25,41.80,0,333.03,367.30,83.5,78.6,0.389,1384138.6,1384138.6,9818,0,0,0,L,1122011218,1,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344033,704151.00
07/28/2019 16:00,2,3.006,ACTIVE,214.19,344.76,59.996,1564344004,"201051344000569","174011545737251",27.85,43.00,0,332.13,367.90,84.8,80.0,0.402,1401361.1,1401361.1,9816,0,0,0,L,1122011218,1,121.33,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344034,704152.00
07/28/2019 16:00,2,3.018,ACTIVE,214.19,351.37,59.996,1564344004,"179051228000119","174011545737251",28.15,44.50,0,333.33,372.11,86.1,81.2,0.429,187358.8,187358.8,9909,0,0,0,L,46974696,1,121.78,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344036,704153.00
07/28/2019 16:15,2,2.943,ACTIVE,214.19,345.06,60.012,1564344905,"201051344000579","174011545737251",27.47,46.40,0,332.73,365.19,81.9,77.2,0.384,1402826.3,1402826.3,9821,0,0,0,L,1122011218,1,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344906,704154.00
07/28/2019 16:15,2,3.031,ACTIVE,214.41,345.06,60.022,1564344905,"201051344001025","174011545737251",27.69,46.60,0,332.13,366.40,85.0,80.2,0.389,1388137.7,1388137.7,9817,0,0,0,L,1122011218,1,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344907,704155.00
07/28/2019 16:15,2,2.893,ACTIVE,214.87,346.26,60.033,1564344905,"201051344001093","174011545737251",27.77,42.30,0,332.43,365.80,81.4,76.6,0.380,1369825.1,1369825.1,9844,0,0,0,L,1122011218,1,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344908,704156.00
07/28/2019 16:15,2,2.867,ACTIVE,213.96,344.15,60.012,1564344905,"201051344000458","174011545737251",27.51,47.30,0,332.73,363.99,79.9,75.2,0.376,1383353.6,1383353.6,9808,0,0,0,L,1122011218,1,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344909,704157.00
07/28/2019 16:15,2,2.982,ACTIVE,213.96,344.76,60.001,1564344905,"201051344000890","174011545737251",27.49,46.20,0,331.83,365.19,83.0,78.2,0.384,1385084.6,1385084.6,9822,0,0,0,L,1122011218,1,122.68,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344910,704158.00
07/28/2019 16:15,2,2.893,ACTIVE,214.19,351.07,60.028,1564344905,"201051344000988","174011545737251",18.03,39.50,0,330.33,375.11,52.9,49.1,0.460,1049707.4,1049707.4,9818,0,0,0,L,1122011218,1,121.55,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344911,704159.00
07/28/2019 16:15,2,2.943,ACTIVE,214.87,346.26,60.001,1564344905,"201051344000582","174011545737251",27.39,42.30,0,332.73,366.10,81.7,76.9,0.393,1362177.6,1362177.6,9812,0,0,0,L,1122011218,1,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344912,704160.00
07/28/2019 16:15,2,2.961,ACTIVE,213.51,343.85,59.996,1564344905,"201051344000868","174011545737251",27.25,40.40,0,330.33,364.89,81.8,77.0,0.380,1370186.0,1370186.0,9807,0,0,0,L,1122011218,1,121.33,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344912,704161.00
07/28/2019 16:15,2,2.865,ACTIVE,214.41,345.36,60.001,1564344905,"201051344000576","174011545737251",27.29,42.80,0,332.73,365.49,79.2,74.5,0.367,1386151.9,1386151.9,9836,0,0,0,L,1122011218,1,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344913,704162.00
07/28/2019 16:15,2,2.939,ACTIVE,214.19,344.45,60.001,1564344905,"201051344001158","174011545737251",27.06,44.30,0,332.13,365.19,80.6,75.8,0.380,1363635.6,1363635.6,9809,0,0,0,L,1122011218,1,121.55,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344914,704163.00
07/28/2019 16:15,2,2.920,ACTIVE,214.64,345.36,60.006,1564344905,"201051344000917","174011545737251",27.65,46.20,0,331.83,366.10,81.7,77.0,0.389,1379402.3,1379402.3,9844,0,0,0,L,1122011218,1,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344915,704164.00
07/28/2019 16:15,2,2.945,ACTIVE,213.96,350.17,59.996,1564344905,"201051344000417","174011545737251",17.91,45.00,0,330.03,374.81,53.5,49.7,0.446,1089182.6,1089182.6,9844,0,0,0,L,1122011218,1,122.23,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344916,704165.00
07/28/2019 16:15,2,2.904,ACTIVE,214.19,345.36,59.990,1564344905,"201051344000685","174011545737251",27.43,43.60,0,332.13,365.49,80.7,75.9,0.398,1385348.9,1385348.9,9827,0,0,0,L,1122011218,1,123.14,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344917,704166.00
07/28/2019 16:15,2,2.986,ACTIVE,214.87,346.56,60.001,1564344905,"201051344000651","174011545737251",27.37,44.00,0,332.73,367.60,82.8,78.0,0.384,1379861.7,1379861.7,9817,0,0,0,L,1122011218,1,123.36,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344918,704167.00
07/28/2019 16:15,2,2.896,ACTIVE,213.29,343.85,60.022,1564344905,"201051344000594","174011545737251",27.51,49.50,0,328.82,363.69,80.7,76.0,0.384,1389672.3,1389672.3,9818,0,0,0,L,1122011218,1,121.33,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344919,704168.00
07/28/2019 16:15,2,2.908,ACTIVE,214.19,345.36,59.990,1564344905,"201051344000469","174011545737251",27.57,39.50,0,331.53,366.40,81.3,76.5,0.393,1369945.5,1369945.5,9826,0,0,0,L,1122011218,1,121.33,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344920,704169.00
07/28/2019 16:15,2,3.086,ACTIVE,214.87,346.26,59.996,1564344905,"201051344000585","174011545737251",27.57,44.50,0,333.03,366.40,86.2,81.3,0.402,1395595.1,1395595.1,9813,0,0,0,L,1122011218,1,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344921,704170.00
07/28/2019 16:15,2,2.896,ACTIVE,214.64,346.26,60.006,1564344905,"201051344000853","174011545737251",27.55,43.40,0,333.03,367.30,80.8,76.1,0.380,1392662.0,1392662.0,9823,0,0,0,L,1122011218,1,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344922,704171.00
07/28/2019 16:15,2,2.943,ACTIVE,214.41,345.66,60.001,1564344905,"201051344001145","174011545737251",27.43,42.50,0,333.03,365.80,81.8,77.1,0.380,1394221.4,1394221.4,9845,0,0,0,L,1122011218,1,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344923,704172.00
07/28/2019 16:15,2,2.969,ACTIVE,214.64,346.26,59.990,1564344905,"201051344000438","174011545737251",27.23,47.00,0,332.73,366.10,82.0,77.2,0.380,1387739.8,1387739.8,9818,0,0,0,L,1122011218,1,122.91,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344924,704173.00
07/28/2019 16:15,2,3.043,ACTIVE,214.41,345.06,60.001,1564344905,"201051344001135","174011545737251",27.27,45.80,0,332.43,364.89,84.0,79.2,0.371,1375437.8,1375437.8,9811,0,0,0,L,1122011218,1,122.68,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344925,704174.00
07/28/2019 16:15,2,2.898,ACTIVE,214.19,344.15,59.996,1564344905,"201051344000983","174011545737251",27.81,42.80,0,331.53,365.19,81.7,76.9,0.384,1390914.9,1390914.9,9815,0,0,0,L,1122011218,1,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344926,704175.00
07/28/2019 16:15,2,3.020,ACTIVE,214.64,345.96,59.996,1564344905,"201051344001203","174011545737251",27.41,48.00,0,331.53,367.60,83.8,79.0,0.398,1383545.3,1383545.3,9832,0,0,0,L,1122011218,1,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344927,704176.00
07/28/2019 16:15,2,2.912,ACTIVE,213.74,344.76,59.996,1564344905,"201051344001230","174011545737251",27.53,43.40,0,329.73,363.69,81.2,76.5,0.384,1377940.3,1377940.3,9858,0,0,0,L,1122011218,1,122.46,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344928,704177.00
07/28/2019 16:15,2,2.994,ACTIVE,213.74,344.76,59.985,1564344905,"201051344000646","174011545737251",27.14,48.50,0,331.23,364.29,82.3,77.5,0.380,1371956.4,1371956.4,9831,0,0,0,L,1122011218,1,122.68,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344929,704178.00
07/28/2019 16:15,2,2.898,ACTIVE,213.74,343.25,60.022,1564344905,"201051344000867","174011545737251",27.69,43.20,0,330.33,364.29,81.3,76.6,0.376,1368091.3,1368091.3,9825,0,0,0,L,1122011218,1,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344930,704179.00
07/28/2019 16:15,2,2.895,ACTIVE,213.96,345.06,59.985,1564344905,"201051344000633","174011545737251",27.27,45.80,0,331.83,365.80,80.0,75.3,0.380,1364827.8,1364827.8,9834,0,0,0,L,1122011218,1,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344931,704180.00
07/28/2019 16:15,2,2.941,ACTIVE,213.96,344.45,59.948,1564344905,"201051344000955","174011545737251",27.53,47.30,0,331.53,364.29,82.0,77.2,0.389,1392703.5,1392703.5,9828,0,0,0,L,1122011218,1,122.23,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344932,704181.00
07/28/2019 16:15,2,2.828,ACTIVE,214.19,344.15,59.990,1564344905,"201051344000648","174011545737251",27.29,42.30,0,331.53,364.89,78.2,73.6,0.376,1378379.4,1378379.4,9813,0,0,0,L,1122011218,1,121.33,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344933,704182.00
07/28/2019 16:15,2,2.859,ACTIVE,214.41,344.76,59.985,1564344905,"201051344000645","174011545737251",27.23,41.50,0,332.43,365.19,78.9,74.2,0.367,1384157.8,1384157.8,9819,0,0,0,L,1122011218,1,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344934,704183.00
07/28/2019 16:15,2,2.842,ACTIVE,214.19,344.76,60.033,1564344905,"201051344000569","174011545737251",27.89,41.50,0,331.83,365.49,80.2,75.5,0.380,1401380.6,1401380.6,9817,0,0,0,L,1122011218,1,121.10,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344935,704184.00
07/28/2019 16:15,2,2.893,ACTIVE,214.19,349.56,59.990,1564344905,"179051228000119","174011545737251",27.91,44.00,0,333.33,370.60,81.8,77.0,0.398,187378.7,187378.7,9910,0,0,0,L,46974696,1,121.55,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564344936,704185.00
07/28/2019 16:30,2,2.338,ACTIVE,213.74,354.37,59.985,1564345804,"201051344000579","174011545737251",27.73,44.00,0,319.81,388.04,65.7,61.5,0.557,1402842.8,1402842.8,9822,0,0,0,L,1122011218,1,121.33,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345805,704186.00
07/28/2019 16:30,2,2.443,ACTIVE,213.74,354.07,60.001,1564345804,"201051344001025","174011545737251",27.33,43.80,0,318.61,388.04,67.6,63.3,0.539,1388154.8,1388154.8,9818,0,0,0,L,1122011218,1,122.23,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345806,704187.00
07/28/2019 16:30,2,2.309,ACTIVE,214.19,355.58,59.985,1564345804,"201051344001093","174011545737251",27.53,40.00,0,320.11,387.44,64.5,60.3,0.535,1369841.4,1369841.4,9845,0,0,0,L,1122011218,1,122.68,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345807,704188.00
07/28/2019 16:30,2,2.303,ACTIVE,213.96,353.77,59.990,1564345804,"201051344000458","174011545737251",27.43,43.80,0,319.51,386.53,64.0,59.8,0.548,1383369.7,1383369.7,9809,0,0,0,L,1122011218,1,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345808,704189.00
07/28/2019 16:30,2,2.391,ACTIVE,213.51,353.17,59.990,1564345804,"201051344000890","174011545737251",27.43,43.40,0,317.10,387.74,66.5,62.2,0.557,1385101.4,1385101.4,9823,0,0,0,L,1122011218,1,122.46,120.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345809,704190.00
07/28/2019 16:30,2,2.342,ACTIVE,214.19,349.26,59.980,1564345804,"201051344000988","174011545737251",17.89,38.80,0,330.63,373.91,42.5,39.0,0.367,1049717.9,1049717.9,9819,0,0,0,L,1122011218,1,121.55,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345810,704191.00
07/28/2019 16:30,2,2.354,ACTIVE,214.19,355.28,59.985,1564345804,"201051344000582","174011545737251",27.23,39.80,0,318.00,388.94,64.9,60.7,0.552,1362193.9,1362193.9,9813,0,0,0,L,1122011218,1,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345811,704192.00
07/28/2019 16:30,2,2.309,ACTIVE,213.51,353.77,59.985,1564345804,"201051344000868","174011545737251",27.91,38.20,0,318.61,386.83,65.2,61.0,0.530,1370202.5,1370202.5,9808,0,0,0,L,1122011218,1,121.10,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345812,704193.00
07/28/2019 16:30,2,2.271,ACTIVE,213.96,355.28,59.985,1564345804,"201051344000576","174011545737251",27.49,40.20,0,318.91,387.14,63.3,59.2,0.530,1386167.9,1386167.9,9837,0,0,0,L,1122011218,1,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345812,704194.00
07/28/2019 16:30,2,2.330,ACTIVE,213.74,354.37,59.985,1564345804,"201051344001158","174011545737251",27.33,41.80,0,317.70,387.44,64.5,60.3,0.548,1363651.8,1363651.8,9810,0,0,0,L,1122011218,1,121.33,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345813,704195.00
07/28/2019 16:30,2,2.330,ACTIVE,213.74,353.77,60.001,1564345804,"201051344000917","174011545737251",27.63,43.20,0,320.71,387.44,65.2,61.0,0.539,1379418.7,1379418.7,9845,0,0,0,L,1122011218,1,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345814,704196.00
07/28/2019 16:30,2,2.344,ACTIVE,213.74,348.96,59.985,1564345804,"201051344000417","174011545737251",18.05,44.00,0,330.63,373.31,42.9,39.4,0.358,1089193.2,1089193.2,9845,0,0,0,L,1122011218,1,122.23,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345815,704197.00
07/28/2019 16:30,2,2.324,ACTIVE,213.74,353.77,59.990,1564345804,"201051344000685","174011545737251",27.29,41.30,0,318.61,387.44,64.3,60.1,0.561,1385365.1,1385365.1,9828,0,0,0,L,1122011218,1,122.91,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345816,704198.00
07/28/2019 16:30,2,2.371,ACTIVE,214.19,354.67,59.969,1564345804,"201051344000651","174011545737251",27.51,42.00,0,317.10,388.94,66.0,61.8,0.539,1379878.3,1379878.3,9818,0,0,0,L,1122011218,1,122.91,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345817,704199.00
07/28/2019 16:30,2,2.301,ACTIVE,213.29,354.37,60.012,1564345804,"201051344000594","174011545737251",27.73,46.40,0,316.20,386.53,64.7,60.5,0.548,1389688.5,1389688.5,9819,0,0,0,L,1122011218,1,121.33,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345818,704200.00
07/28/2019 16:30,2,2.312,ACTIVE,214.19,354.67,59.985,1564345804,"201051344000469","174011545737251",27.65,37.50,0,316.20,388.64,64.9,60.7,0.566,1369961.8,1369961.8,9827,0,0,0,L,1122011218,1,121.10,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345819,704201.00
07/28/2019 16:30,2,2.471,ACTIVE,213.96,355.28,60.028,1564345804,"201051344000585","174011545737251",27.57,42.50,0,319.21,387.74,69.0,64.7,0.579,1395612.5,1395612.5,9814,0,0,0,L,1122011218,1,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345820,704202.00
07/28/2019 16:30,2,2.301,ACTIVE,214.64,355.58,59.985,1564345804,"201051344000853","174011545737251",27.75,40.80,0,321.31,388.94,64.7,60.5,0.544,1392678.3,1392678.3,9824,0,0,0,L,1122011218,1,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345821,704203.00
07/28/2019 16:30,2,2.336,ACTIVE,213.74,354.67,59.990,1564345804,"201051344001145","174011545737251",27.69,40.00,0,318.61,387.44,65.5,61.3,0.544,1394237.8,1394237.8,9846,0,0,0,L,1122011218,1,122.46,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345822,704204.00
07/28/2019 16:30,2,2.385,ACTIVE,213.96,354.67,59.980,1564345804,"201051344000438","174011545737251",27.17,44.30,0,318.30,388.34,65.6,61.4,0.552,1387756.3,1387756.3,9819,0,0,0,L,1122011218,1,122.68,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345823,704205.00
07/28/2019 16:30,2,2.441,ACTIVE,213.74,354.07,59.985,1564345804,"201051344001135","174011545737251",27.33,43.20,0,320.41,385.93,67.6,63.3,0.539,1375454.8,1375454.8,9812,0,0,0,L,1122011218,1,122.46,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345824,704206.00
07/28/2019 16:30,2,2.355,ACTIVE,213.96,355.28,59.980,1564345804,"201051344000983","174011545737251",27.49,40.20,0,318.91,388.04,65.6,61.4,0.557,1390931.4,1390931.4,9816,0,0,0,L,1122011218,1,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345825,704207.00
07/28/2019 16:30,2,2.406,ACTIVE,213.96,355.28,59.990,1564345804,"201051344001203","174011545737251",27.53,44.80,0,318.61,389.24,67.1,62.9,0.561,1383562.2,1383562.2,9833,0,0,0,L,1122011218,1,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345826,704208.00
07/28/2019 16:30,2,2.303,ACTIVE,213.29,352.27,59.990,1564345804,"201051344001230","174011545737251",27.83,41.50,0,317.10,385.63,64.9,60.7,0.552,1377956.6,1377956.6,9859,0,0,0,L,1122011218,1,122.46,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345827,704209.00
07/28/2019 16:30,2,2.408,ACTIVE,213.29,353.47,59.990,1564345804,"201051344000646","174011545737251",27.12,46.00,0,317.40,386.23,66.2,61.9,0.557,1371973.0,1371973.0,9832,0,0,0,L,1122011218,1,122.46,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345828,704210.00
07/28/2019 16:30,2,2.357,ACTIVE,213.51,352.57,59.990,1564345804,"201051344000867","174011545737251",27.43,41.50,0,317.40,386.23,65.5,61.3,0.535,1368107.7,1368107.7,9826,0,0,0,L,1122011218,1,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345829,704211.00
07/28/2019 16:30,2,2.301,ACTIVE,213.96,354.67,60.006,1564345804,"201051344000633","174011545737251",27.51,43.60,0,318.61,387.44,64.2,60.0,0.530,1364844.0,1364844.0,9835,0,0,0,L,1122011218,1,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345830,704212.00
07/28/2019 16:30,2,2.389,ACTIVE,213.29,353.17,60.012,1564345804,"201051344000955","174011545737251",27.35,44.80,0,317.40,385.93,66.2,62.0,0.561,1392720.1,1392720.1,9829,0,0,0,L,1122011218,1,121.78,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345831,704213.00
07/28/2019 16:30,2,2.256,ACTIVE,213.96,352.87,59.990,1564345804,"201051344000648","174011545737251",27.57,40.00,0,318.30,387.44,63.0,58.9,0.526,1378395.2,1378395.2,9814,0,0,0,L,1122011218,1,121.33,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345832,704214.00
07/28/2019 16:30,2,2.289,ACTIVE,213.96,353.77,59.985,1564345804,"201051344000645","174011545737251",27.37,39.50,0,318.30,387.14,63.5,59.3,0.526,1384173.7,1384173.7,9820,0,0,0,L,1122011218,1,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345833,704215.00
07/28/2019 16:30,2,2.328,ACTIVE,213.74,354.07,59.985,1564345804,"201051344000569","174011545737251",27.39,39.00,0,316.50,387.74,64.6,60.5,0.548,1401396.9,1401396.9,9818,0,0,0,L,1122011218,1,121.10,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345834,704216.00
07/28/2019 16:30,2,2.316,ACTIVE,213.96,358.28,59.985,1564345804,"179051228000119","174011545737251",28.13,40.80,0,317.40,390.44,66.0,61.8,0.566,187395.3,187395.3,9911,0,0,0,L,46974696,1,121.55,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564345835,704217.00
07/28/2019 16:45,2,2.484,ACTIVE,214.41,356.48,59.985,1564346704,"201051344000579","174011545737251",27.29,43.00,0,332.43,385.03,68.7,64.4,0.583,1402858.5,1402858.5,9823,0,0,0,L,1122011218,1,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346706,704218.00
07/28/2019 16:45,2,2.537,ACTIVE,214.41,356.18,59.975,1564346704,"201051344001025","174011545737251",27.53,42.80,0,332.13,386.23,70.8,66.4,0.570,1388171.0,1388171.0,9819,0,0,0,L,1122011218,1,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346707,704219.00
07/28/2019 16:45,2,2.389,ACTIVE,214.64,357.08,59.953,1564346704,"201051344001093","174011545737251",27.99,39.30,0,333.03,385.63,67.7,63.5,0.561,1369856.8,1369856.8,9846,0,0,0,L,1122011218,1,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346707,704220.00
07/28/2019 16:45,2,2.404,ACTIVE,214.64,355.28,59.975,1564346704,"201051344000458","174011545737251",27.39,43.40,0,332.73,383.53,66.7,62.4,0.566,1383384.9,1383384.9,9810,0,0,0,L,1122011218,1,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346708,704221.00
07/28/2019 16:45,2,2.494,ACTIVE,213.74,354.97,59.948,1564346704,"201051344000890","174011545737251",27.69,41.50,0,330.63,385.03,69.9,65.6,0.579,1385117.3,1385117.3,9824,0,0,0,L,1122011218,1,122.68,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346709,704222.00
07/28/2019 16:45,2,2.418,ACTIVE,214.41,350.77,59.985,1564346704,"201051344000988","174011545737251",18.03,39.30,0,333.33,371.21,44.2,40.7,0.371,1049727.8,1049727.8,9820,0,0,0,L,1122011218,1,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346710,704223.00
07/28/2019 16:45,2,2.455,ACTIVE,214.64,355.88,59.985,1564346704,"201051344000582","174011545737251",27.47,39.30,0,332.73,385.93,68.2,63.9,0.579,1362209.5,1362209.5,9814,0,0,0,L,1122011218,1,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346711,704224.00
07/28/2019 16:45,2,2.441,ACTIVE,213.96,355.28,59.980,1564346704,"201051344000868","174011545737251",27.59,38.20,0,330.93,383.53,68.2,63.9,0.566,1370218.1,1370218.1,9809,0,0,0,L,1122011218,1,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346712,704225.00
