ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 16:45,2,2.352,ACTIVE,214.64,356.48,59.990,1564346704,"201051344000576","174011545737251",27.67,40.40,0,333.93,383.83,65.9,61.7,0.548,1386182.9,1386182.9,9838,0,0,0,L,1122011218,1,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346713,704226.00
07/28/2019 16:45,2,2.453,ACTIVE,214.41,355.58,59.990,1564346704,"201051344001158","174011545737251",27.12,41.30,0,333.33,384.13,67.4,63.1,0.566,1363667.1,1363667.1,9811,0,0,0,L,1122011218,1,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346714,704227.00
07/28/2019 16:45,2,2.443,ACTIVE,214.41,355.58,59.980,1564346704,"201051344000917","174011545737251",27.81,41.80,0,332.43,384.43,68.8,64.5,0.579,1379434.4,1379434.4,9846,0,0,0,L,1122011218,1,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346715,704228.00
07/28/2019 16:45,2,2.463,ACTIVE,214.19,349.56,59.980,1564346704,"201051344000417","174011545737251",18.13,42.00,0,331.83,369.10,45.2,41.7,0.376,1089203.3,1089203.3,9846,0,0,0,L,1122011218,1,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346716,704229.00
07/28/2019 16:45,2,2.434,ACTIVE,214.19,356.48,59.969,1564346704,"201051344000685","174011545737251",27.39,40.20,0,332.43,384.73,67.5,63.2,0.597,1385380.4,1385380.4,9829,0,0,0,L,1122011218,1,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346717,704230.00
07/28/2019 16:45,2,2.514,ACTIVE,214.64,356.18,59.980,1564346704,"201051344000651","174011545737251",27.21,41.80,0,334.54,385.63,69.3,64.9,0.561,1379894.1,1379894.1,9819,0,0,0,L,1122011218,1,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346718,704231.00
07/28/2019 16:45,2,2.438,ACTIVE,213.74,354.97,59.990,1564346704,"201051344000594","174011545737251",27.45,45.00,0,330.63,383.23,67.9,63.6,0.566,1389704.0,1389704.0,9820,0,0,0,L,1122011218,1,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346719,704232.00
07/28/2019 16:45,2,2.385,ACTIVE,214.41,356.48,59.975,1564346704,"201051344000469","174011545737251",27.89,38.20,0,331.23,385.03,67.3,63.0,0.588,1369977.2,1369977.2,9828,0,0,0,L,1122011218,1,121.55,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346720,704233.00
07/28/2019 16:45,2,2.602,ACTIVE,214.64,357.68,59.985,1564346704,"201051344000585","174011545737251",27.43,40.80,0,332.13,386.23,72.3,67.8,0.610,1395629.0,1395629.0,9815,0,0,0,L,1122011218,1,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346720,704234.00
07/28/2019 16:45,2,2.408,ACTIVE,214.87,356.18,59.980,1564346704,"201051344000853","174011545737251",27.63,40.80,0,334.24,385.03,67.4,63.1,0.570,1392693.7,1392693.7,9825,0,0,0,L,1122011218,1,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346721,704235.00
07/28/2019 16:45,2,2.479,ACTIVE,214.19,355.28,60.006,1564346704,"201051344001145","174011545737251",27.63,38.60,0,333.33,385.63,69.4,65.0,0.575,1394253.6,1394253.6,9847,0,0,0,L,1122011218,1,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346722,704236.00
07/28/2019 16:45,2,2.453,ACTIVE,214.41,356.48,59.985,1564346704,"201051344000438","174011545737251",27.93,42.80,0,332.73,385.63,69.4,65.0,0.579,1387772.1,1387772.1,9820,0,0,0,L,1122011218,1,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346724,704237.00
07/28/2019 16:45,2,2.545,ACTIVE,213.96,355.28,59.953,1564346704,"201051344001135","174011545737251",27.49,42.80,0,331.53,385.03,70.9,66.5,0.561,1375471.0,1375471.0,9813,0,0,0,L,1122011218,1,122.46,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346725,704238.00
07/28/2019 16:45,2,2.441,ACTIVE,214.64,355.88,59.990,1564346704,"201051344000983","174011545737251",27.63,40.20,0,332.43,385.33,68.4,64.1,0.570,1390947.1,1390947.1,9817,0,0,0,L,1122011218,1,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346726,704239.00
07/28/2019 16:45,2,2.525,ACTIVE,214.41,354.67,59.990,1564346704,"201051344001203","174011545737251",27.51,43.60,0,332.43,385.93,70.4,66.0,0.588,1383578.3,1383578.3,9834,0,0,0,L,1122011218,1,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346727,704240.00
07/28/2019 16:45,2,2.424,ACTIVE,213.74,353.17,59.980,1564346704,"201051344001230","174011545737251",27.93,40.00,0,329.13,383.53,68.6,64.3,0.579,1377972.3,1377972.3,9860,0,0,0,L,1122011218,1,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346728,704241.00
07/28/2019 16:45,2,2.494,ACTIVE,213.51,354.97,59.985,1564346704,"201051344000646","174011545737251",27.55,43.80,0,331.23,384.43,69.6,65.3,0.583,1371988.9,1371988.9,9833,0,0,0,L,1122011218,1,122.46,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346729,704242.00
07/28/2019 16:45,2,2.467,ACTIVE,214.19,354.67,59.985,1564346704,"201051344000867","174011545737251",27.33,41.00,0,331.23,383.23,68.3,64.0,0.570,1368123.4,1368123.4,9827,0,0,0,L,1122011218,1,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346730,704243.00
07/28/2019 16:45,2,2.418,ACTIVE,214.19,355.88,59.985,1564346704,"201051344000633","174011545737251",27.43,43.00,0,331.83,383.53,67.2,63.0,0.552,1364859.3,1364859.3,9836,0,0,0,L,1122011218,1,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346731,704244.00
07/28/2019 16:45,2,2.494,ACTIVE,213.51,354.67,59.985,1564346704,"201051344000955","174011545737251",27.55,43.20,0,331.53,383.83,69.6,65.3,0.583,1392736.0,1392736.0,9830,0,0,0,L,1122011218,1,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346732,704245.00
07/28/2019 16:45,2,2.346,ACTIVE,214.19,354.97,59.985,1564346704,"201051344000648","174011545737251",27.75,39.50,0,332.73,384.13,66.0,61.7,0.557,1378410.3,1378410.3,9815,0,0,0,L,1122011218,1,121.55,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346733,704246.00
07/28/2019 16:45,2,2.402,ACTIVE,214.64,356.18,59.985,1564346704,"201051344000645","174011545737251",27.23,39.30,0,333.63,384.43,66.3,62.0,0.548,1384188.9,1384188.9,9821,0,0,0,L,1122011218,1,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346734,704247.00
07/28/2019 16:45,2,2.430,ACTIVE,214.41,356.48,59.996,1564346704,"201051344000569","174011545737251",27.33,39.30,0,332.43,384.43,67.3,63.0,0.570,1401412.3,1401412.3,9819,0,0,0,L,1122011218,1,121.55,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346735,704248.00
07/28/2019 16:45,2,2.439,ACTIVE,214.41,360.08,59.990,1564346704,"179051228000119","174011545737251",27.87,40.80,0,332.43,387.44,68.9,64.6,0.583,187411.1,187411.1,9912,0,0,0,L,46974696,1,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564346736,704249.00
07/28/2019 17:00,2,2.402,ACTIVE,213.96,354.67,59.980,1564347604,"201051344000579","174011545737251",27.83,42.00,0,323.72,384.73,67.7,63.4,0.570,1402874.2,1402874.2,9824,0,0,0,L,1122011218,1,121.33,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347605,704250.00
07/28/2019 17:00,2,2.488,ACTIVE,214.41,355.58,59.996,1564347604,"201051344001025","174011545737251",27.65,41.30,0,323.11,386.23,69.7,65.4,0.570,1388187.1,1388187.1,9820,0,0,0,L,1122011218,1,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347606,704251.00
07/28/2019 17:00,2,2.381,ACTIVE,214.87,356.18,59.996,1564347604,"201051344001093","174011545737251",27.77,38.60,0,324.02,384.73,67.0,62.7,0.552,1369872.2,1369872.2,9847,0,0,0,L,1122011218,1,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347607,704252.00
07/28/2019 17:00,2,2.354,ACTIVE,213.96,354.07,59.985,1564347604,"201051344000458","174011545737251",27.29,43.20,0,322.51,383.53,65.1,60.9,0.552,1383400.0,1383400.0,9811,0,0,0,L,1122011218,1,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347608,704253.00
07/28/2019 17:00,2,2.439,ACTIVE,213.96,355.28,59.985,1564347604,"201051344000890","174011545737251",27.77,40.40,0,323.11,385.03,68.7,64.4,0.566,1385133.2,1385133.2,9825,0,0,0,L,1122011218,1,122.68,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347609,704254.00
07/28/2019 17:00,2,2.385,ACTIVE,214.19,350.47,59.996,1564347604,"201051344000988","174011545737251",17.89,39.30,0,323.72,371.21,43.2,39.8,0.371,1049737.7,1049737.7,9821,0,0,0,L,1122011218,1,121.55,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347610,704255.00
07/28/2019 17:00,2,2.414,ACTIVE,214.64,356.48,60.001,1564347604,"201051344000582","174011545737251",27.45,39.30,0,323.72,387.74,67.1,62.9,0.575,1362225.0,1362225.0,9815,0,0,0,L,1122011218,1,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347611,704256.00
07/28/2019 17:00,2,2.404,ACTIVE,213.29,353.47,59.996,1564347604,"201051344000868","174011545737251",27.31,38.20,0,323.11,383.83,66.5,62.3,0.544,1370233.5,1370233.5,9810,0,0,0,L,1122011218,1,121.10,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347612,704257.00
07/28/2019 17:00,2,2.318,ACTIVE,214.41,355.28,59.996,1564347604,"201051344000576","174011545737251",27.29,40.80,0,323.11,384.73,64.1,59.9,0.535,1386197.8,1386197.8,9839,0,0,0,L,1122011218,1,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347613,704258.00
07/28/2019 17:00,2,2.371,ACTIVE,213.74,354.67,60.006,1564347604,"201051344001158","174011545737251",27.39,40.60,0,324.32,384.13,65.8,61.6,0.561,1363682.4,1363682.4,9812,0,0,0,L,1122011218,1,121.33,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347614,704259.00
07/28/2019 17:00,2,2.416,ACTIVE,214.41,354.97,59.996,1564347604,"201051344000917","174011545737251",27.71,41.00,0,323.72,384.73,67.8,63.5,0.561,1379450.1,1379450.1,9847,0,0,0,L,1122011218,1,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347614,704260.00
07/28/2019 17:00,2,2.451,ACTIVE,213.96,348.96,59.996,1564347604,"201051344000417","174011545737251",17.89,40.60,0,323.11,368.50,44.4,40.9,0.376,1089213.4,1089213.4,9847,0,0,0,L,1122011218,1,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347615,704261.00
07/28/2019 17:00,2,2.400,ACTIVE,214.19,355.28,60.033,1564347604,"201051344000685","174011545737251",27.35,39.30,0,323.41,384.73,66.5,62.3,0.583,1385395.9,1385395.9,9830,0,0,0,L,1122011218,1,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347616,704262.00
07/28/2019 17:00,2,2.426,ACTIVE,214.64,357.38,59.996,1564347604,"201051344000651","174011545737251",27.71,41.80,0,324.02,385.93,68.2,63.9,0.557,1379909.9,1379909.9,9820,0,0,0,L,1122011218,1,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347617,704263.00
07/28/2019 17:00,2,2.352,ACTIVE,213.29,354.07,60.006,1564347604,"201051344000594","174011545737251",27.93,43.60,0,318.61,383.23,66.5,62.3,0.552,1389719.4,1389719.4,9821,0,0,0,L,1122011218,1,121.33,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347618,704264.00
07/28/2019 17:00,2,2.377,ACTIVE,213.96,355.28,60.001,1564347604,"201051344000469","174011545737251",27.27,38.60,0,322.81,384.73,65.6,61.4,0.575,1369992.5,1369992.5,9829,0,0,0,L,1122011218,1,121.33,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347619,704265.00
07/28/2019 17:00,2,2.535,ACTIVE,214.64,356.18,59.990,1564347604,"201051344000585","174011545737251",27.71,40.00,0,324.02,387.14,71.1,66.7,0.592,1395645.5,1395645.5,9816,0,0,0,L,1122011218,1,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347620,704266.00
07/28/2019 17:00,2,2.359,ACTIVE,214.64,356.48,59.996,1564347604,"201051344000853","174011545737251",27.43,41.00,0,325.22,384.43,65.6,61.4,0.552,1392709.0,1392709.0,9826,0,0,0,L,1122011218,1,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347621,704267.00
07/28/2019 17:00,2,2.451,ACTIVE,214.41,355.88,60.001,1564347604,"201051344001145","174011545737251",27.49,38.00,0,323.41,384.73,68.3,64.0,0.570,1394269.4,1394269.4,9848,0,0,0,L,1122011218,1,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347622,704268.00
07/28/2019 17:00,2,2.373,ACTIVE,214.64,355.88,59.975,1564347604,"201051344000438","174011545737251",28.31,41.50,0,324.02,385.93,68.1,63.8,0.570,1387787.9,1387787.9,9821,0,0,0,L,1122011218,1,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347623,704269.00
07/28/2019 17:00,2,2.500,ACTIVE,214.19,354.07,60.001,1564347604,"201051344001135","174011545737251",27.57,42.00,0,321.91,383.83,69.8,65.5,0.552,1375487.2,1375487.2,9814,0,0,0,L,1122011218,1,122.46,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347624,704270.00
07/28/2019 17:00,2,2.365,ACTIVE,213.96,354.07,60.006,1564347604,"201051344000983","174011545737251",27.75,40.60,0,322.51,383.53,66.5,62.2,0.561,1390962.6,1390962.6,9818,0,0,0,L,1122011218,1,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347625,704271.00
07/28/2019 17:00,2,2.477,ACTIVE,214.64,354.97,59.996,1564347604,"201051344001203","174011545737251",27.57,42.80,0,324.02,385.33,69.1,64.8,0.570,1383594.4,1383594.4,9835,0,0,0,L,1122011218,1,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347626,704272.00
07/28/2019 17:00,2,2.406,ACTIVE,213.74,354.07,59.996,1564347604,"201051344001230","174011545737251",27.71,38.60,0,321.91,385.33,67.6,63.3,0.570,1377987.9,1377987.9,9861,0,0,0,L,1122011218,1,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347627,704273.00
07/28/2019 17:00,2,2.408,ACTIVE,213.74,356.18,59.996,1564347604,"201051344000646","174011545737251",28.05,42.00,0,331.53,382.93,68.4,64.1,0.561,1372004.8,1372004.8,9835,0,0,0,L,1122011218,1,122.46,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347629,704274.00
07/28/2019 17:00,2,2.414,ACTIVE,213.74,353.17,59.996,1564347604,"201051344000867","174011545737251",27.21,40.60,0,321.91,383.53,66.5,62.3,0.548,1368138.9,1368138.9,9828,0,0,0,L,1122011218,1,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347630,704275.00
07/28/2019 17:00,2,2.359,ACTIVE,213.74,354.97,60.001,1564347604,"201051344000633","174011545737251",27.43,42.30,0,323.41,385.33,65.6,61.4,0.561,1364874.6,1364874.6,9837,0,0,0,L,1122011218,1,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347631,704276.00
07/28/2019 17:00,2,2.430,ACTIVE,213.51,354.67,59.990,1564347604,"201051344000955","174011545737251",27.81,42.30,0,321.91,384.43,68.5,64.1,0.575,1392752.0,1392752.0,9831,0,0,0,L,1122011218,1,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347631,704277.00
07/28/2019 17:00,2,2.324,ACTIVE,214.19,353.17,59.985,1564347604,"201051344000648","174011545737251",27.23,39.50,0,324.02,383.83,64.1,59.9,0.548,1378425.3,1378425.3,9816,0,0,0,L,1122011218,1,121.33,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347632,704278.00
07/28/2019 17:00,2,2.332,ACTIVE,213.96,353.77,59.990,1564347604,"201051344000645","174011545737251",27.27,39.50,0,322.81,384.13,64.4,60.2,0.535,1384203.9,1384203.9,9822,0,0,0,L,1122011218,1,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347633,704279.00
07/28/2019 17:00,2,2.332,ACTIVE,213.74,354.07,59.996,1564347604,"201051344000569","174011545737251",27.61,39.50,0,323.11,383.53,65.2,61.0,0.557,1401427.6,1401427.6,9820,0,0,0,L,1122011218,1,121.10,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347634,704280.00
07/28/2019 17:00,2,2.375,ACTIVE,213.74,358.58,59.990,1564347604,"179051228000119","174011545737251",27.71,41.00,0,325.82,388.64,66.7,62.5,0.570,187426.7,187426.7,9913,0,0,0,L,46974696,1,121.55,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564347635,704281.00
07/28/2019 17:15,2,1.715,ACTIVE,213.74,349.26,59.996,1564348504,"201051344000579","174011545737251",27.73,40.40,0,333.03,382.93,48.1,44.5,0.407,1402887.6,1402887.6,9825,0,0,0,L,1122011218,1,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348506,704282.00
07/28/2019 17:15,2,1.758,ACTIVE,213.74,348.36,60.006,1564348504,"201051344001025","174011545737251",27.65,40.00,0,333.03,385.03,49.3,45.7,0.398,1388200.8,1388200.8,9821,0,0,0,L,1122011218,1,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348507,704283.00
07/28/2019 17:15,2,1.688,ACTIVE,213.96,349.56,60.001,1564348504,"201051344001093","174011545737251",27.61,37.80,0,333.03,384.43,47.2,43.7,0.389,1369885.4,1369885.4,9848,0,0,0,L,1122011218,1,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348507,704284.00
07/28/2019 17:15,2,1.662,ACTIVE,213.74,348.36,60.012,1564348504,"201051344000458","174011545737251",27.21,42.50,0,332.13,381.12,45.9,42.3,0.384,1383412.8,1383412.8,9812,0,0,0,L,1122011218,1,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348508,704285.00
07/28/2019 17:15,2,1.748,ACTIVE,213.51,347.76,60.001,1564348504,"201051344000890","174011545737251",27.55,39.00,0,331.83,384.13,48.8,45.2,0.398,1385146.8,1385146.8,9826,0,0,0,L,1122011218,1,122.46,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348509,704286.00
07/28/2019 17:15,2,1.670,ACTIVE,213.74,347.16,60.006,1564348504,"201051344000988","174011545737251",17.97,38.80,0,332.13,369.70,30.4,27.4,0.247,1049746.0,1049746.0,9822,0,0,0,L,1122011218,1,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348510,704287.00
07/28/2019 17:15,2,1.707,ACTIVE,214.19,348.96,60.001,1564348504,"201051344000582","174011545737251",27.21,38.60,0,332.73,384.13,47.0,43.4,0.393,1362238.2,1362238.2,9816,0,0,0,L,1122011218,1,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348511,704288.00
07/28/2019 17:15,2,1.705,ACTIVE,213.51,348.96,60.001,1564348504,"201051344000868","174011545737251",27.27,38.00,0,331.23,382.33,47.1,43.6,0.389,1370246.6,1370246.6,9811,0,0,0,L,1122011218,1,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348512,704289.00
07/28/2019 17:15,2,1.637,ACTIVE,214.19,350.17,60.001,1564348504,"201051344000576","174011545737251",27.02,40.80,0,333.03,380.82,44.8,41.3,0.371,1386210.3,1386210.3,9840,0,0,0,L,1122011218,1,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348513,704290.00
07/28/2019 17:15,2,1.686,ACTIVE,213.74,348.96,60.006,1564348504,"201051344001158","174011545737251",27.29,39.80,0,331.83,382.63,46.6,43.1,0.393,1363695.4,1363695.4,9813,0,0,0,L,1122011218,1,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348514,704291.00
07/28/2019 17:15,2,1.697,ACTIVE,213.96,348.36,60.001,1564348504,"201051344000917","174011545737251",27.69,40.20,0,332.13,382.93,47.7,44.1,0.398,1379463.4,1379463.4,9848,0,0,0,L,1122011218,1,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348515,704292.00
07/28/2019 17:15,2,1.730,ACTIVE,213.74,344.15,59.969,1564348504,"201051344000417","174011545737251",17.93,39.50,0,332.43,368.50,31.4,28.4,0.252,1089222.0,1089222.0,9848,0,0,0,L,1122011218,1,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348516,704293.00
07/28/2019 17:15,2,1.688,ACTIVE,213.96,348.36,59.996,1564348504,"201051344000685","174011545737251",27.59,38.20,0,332.13,382.63,47.2,43.6,0.420,1385409.0,1385409.0,9831,0,0,0,L,1122011218,1,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348517,704294.00
07/28/2019 17:15,2,1.715,ACTIVE,214.19,348.96,59.996,1564348504,"201051344000651","174011545737251",27.41,40.80,0,333.33,383.83,47.6,44.0,0.389,1379923.2,1379923.2,9821,0,0,0,L,1122011218,1,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348518,704295.00
07/28/2019 17:15,2,1.664,ACTIVE,213.29,347.76,59.985,1564348504,"201051344000594","174011545737251",27.81,41.80,0,330.33,382.03,46.9,43.3,0.389,1389732.5,1389732.5,9822,0,0,0,L,1122011218,1,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348519,704296.00
07/28/2019 17:15,2,1.674,ACTIVE,213.96,349.56,59.959,1564348504,"201051344000469","174011545737251",27.15,38.40,0,332.43,382.63,46.1,42.6,0.398,1370005.4,1370005.4,9830,0,0,0,L,1122011218,1,121.33,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348520,704297.00
07/28/2019 17:15,2,1.807,ACTIVE,214.19,349.26,60.001,1564348504,"201051344000585","174011545737251",27.47,38.60,0,333.63,384.43,50.2,46.6,0.402,1395659.6,1395659.6,9817,0,0,0,L,1122011218,1,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348521,704298.00
07/28/2019 17:15,2,1.646,ACTIVE,214.41,349.26,59.990,1564348504,"201051344000853","174011545737251",27.47,40.80,0,333.93,382.33,45.8,42.3,0.380,1392721.9,1392721.9,9827,0,0,0,L,1122011218,1,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348522,704299.00
07/28/2019 17:15,2,1.703,ACTIVE,213.96,348.36,59.990,1564348504,"201051344001145","174011545737251",27.67,37.00,0,332.13,384.43,47.8,44.2,0.384,1394282.8,1394282.8,9849,0,0,0,L,1122011218,1,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348523,704300.00
07/28/2019 17:15,2,1.709,ACTIVE,213.96,348.66,60.001,1564348504,"201051344000438","174011545737251",27.63,40.00,0,332.73,384.13,47.9,44.3,0.402,1387801.3,1387801.3,9822,0,0,0,L,1122011218,1,122.68,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348524,704301.00
07/28/2019 17:15,2,1.764,ACTIVE,213.51,348.06,59.996,1564348504,"201051344001135","174011545737251",27.67,41.00,0,332.73,383.23,49.5,45.8,0.380,1375501.0,1375501.0,9815,0,0,0,L,1122011218,1,122.46,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348525,704302.00
07/28/2019 17:15,2,1.684,ACTIVE,213.96,348.66,59.985,1564348504,"201051344000983","174011545737251",27.49,40.60,0,332.43,382.03,46.9,43.3,0.384,1390975.7,1390975.7,9819,0,0,0,L,1122011218,1,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348526,704303.00
07/28/2019 17:15,2,1.746,ACTIVE,213.74,348.06,60.006,1564348504,"201051344001203","174011545737251",27.53,41.30,0,333.93,385.03,48.6,45.0,0.398,1383608.0,1383608.0,9836,0,0,0,L,1122011218,1,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348527,704304.00
07/28/2019 17:15,2,1.672,ACTIVE,213.29,346.86,60.012,1564348504,"201051344001230","174011545737251",27.93,37.50,0,329.73,381.73,47.3,43.7,0.393,1378001.2,1378001.2,9862,0,0,0,L,1122011218,1,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348528,704305.00
07/28/2019 17:15,2,1.721,ACTIVE,213.06,348.06,59.990,1564348504,"201051344000646","174011545737251",27.59,39.80,0,331.83,382.33,48.1,44.5,0.393,1372018.3,1372018.3,9836,0,0,0,L,1122011218,1,122.46,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348529,704306.00
07/28/2019 17:15,2,1.691,ACTIVE,213.74,347.16,59.996,1564348504,"201051344000867","174011545737251",27.45,40.20,0,331.23,380.52,47.0,43.5,0.384,1368152.1,1368152.1,9829,0,0,0,L,1122011218,1,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348530,704307.00
07/28/2019 17:15,2,1.658,ACTIVE,213.96,348.96,60.001,1564348504,"201051344000633","174011545737251",27.43,41.00,0,331.83,382.33,46.1,42.6,0.380,1364887.5,1364887.5,9838,0,0,0,L,1122011218,1,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348531,704308.00
07/28/2019 17:15,2,1.721,ACTIVE,213.29,347.76,60.001,1564348504,"201051344000955","174011545737251",27.65,40.40,0,331.23,382.63,48.2,44.6,0.411,1392765.5,1392765.5,9832,0,0,0,L,1122011218,1,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348532,704309.00
07/28/2019 17:15,2,1.609,ACTIVE,213.96,347.76,60.001,1564348504,"201051344000648","174011545737251",27.53,38.80,0,333.63,381.73,44.8,41.3,0.384,1378437.9,1378437.9,9817,0,0,0,L,1122011218,1,121.55,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348533,704310.00
07/28/2019 17:15,2,1.629,ACTIVE,214.19,348.66,60.001,1564348504,"201051344000645","174011545737251",27.14,39.50,0,332.13,381.73,44.7,41.3,0.367,1384216.5,1384216.5,9823,0,0,0,L,1122011218,1,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348534,704311.00
07/28/2019 17:15,2,1.646,ACTIVE,213.74,349.26,60.001,1564348504,"201051344000569","174011545737251",27.41,39.50,0,332.73,381.73,45.7,42.2,0.389,1401440.4,1401440.4,9821,0,0,0,L,1122011218,1,121.33,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348535,704312.00
07/28/2019 17:15,2,1.686,ACTIVE,213.96,352.57,60.012,1564348504,"179051228000119","174011545737251",27.59,41.00,0,332.73,385.93,47.1,43.5,0.398,187439.9,187439.9,9914,0,0,0,L,46974696,1,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564348536,704313.00
07/28/2019 17:30,2,1.291,ACTIVE,213.06,344.45,59.969,1564349404,"201051344000579","174011545737251",27.73,37.80,0,331.23,370.00,36.3,33.1,0.292,1402896.9,1402896.9,9826,0,0,0,L,1122011218,1,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349405,704314.00
07/28/2019 17:30,2,1.299,ACTIVE,213.51,344.45,60.017,1564349404,"201051344001025","174011545737251",27.83,38.40,0,332.13,370.60,36.6,33.4,0.292,1388210.3,1388210.3,9822,0,0,0,L,1122011218,1,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349406,704315.00
07/28/2019 17:30,2,1.244,ACTIVE,213.51,345.36,60.006,1564349404,"201051344001093","174011545737251",27.69,36.30,0,332.73,370.00,35.0,31.8,0.278,1369894.4,1369894.4,9849,0,0,0,L,1122011218,1,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349407,704316.00
07/28/2019 17:30,2,1.227,ACTIVE,213.06,344.15,60.028,1564349404,"201051344000458","174011545737251",27.69,40.40,0,332.73,367.90,34.5,31.3,0.283,1383421.6,1383421.6,9813,0,0,0,L,1122011218,1,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349408,704317.00
07/28/2019 17:30,2,1.312,ACTIVE,213.29,344.15,60.012,1564349404,"201051344000890","174011545737251",27.49,36.80,0,330.63,370.00,36.5,33.4,0.287,1385156.1,1385156.1,9827,0,0,0,L,1122011218,1,122.23,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349409,704318.00
07/28/2019 17:30,2,1.254,ACTIVE,213.29,342.95,60.038,1564349404,"201051344000988","174011545737251",17.95,37.30,0,332.73,361.29,22.8,20.1,0.186,1049751.7,1049751.7,9823,0,0,0,L,1122011218,1,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349410,704319.00
07/28/2019 17:30,2,1.254,ACTIVE,213.96,345.06,60.022,1564349404,"201051344000582","174011545737251",27.57,37.30,0,333.03,369.70,35.0,31.9,0.292,1362247.2,1362247.2,9817,0,0,0,L,1122011218,1,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349411,704320.00
07/28/2019 17:30,2,1.287,ACTIVE,212.83,343.85,60.028,1564349404,"201051344000868","174011545737251",27.37,36.30,0,330.93,369.10,35.7,32.6,0.278,1370255.7,1370255.7,9812,0,0,0,L,1122011218,1,121.10,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349411,704321.00
07/28/2019 17:30,2,1.211,ACTIVE,213.51,345.36,60.049,1564349404,"201051344000576","174011545737251",27.39,39.30,0,333.03,368.80,33.6,30.6,0.274,1386218.9,1386218.9,9841,0,0,0,L,1122011218,1,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349412,704322.00
07/28/2019 17:30,2,1.266,ACTIVE,213.06,343.85,60.033,1564349404,"201051344001158","174011545737251",27.45,37.80,0,331.83,369.40,35.2,32.1,0.292,1363704.4,1363704.4,9814,0,0,0,L,1122011218,1,121.10,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349413,704323.00
07/28/2019 17:30,2,1.266,ACTIVE,213.51,345.36,60.022,1564349404,"201051344000917","174011545737251",27.63,38.60,0,331.53,369.10,35.4,32.3,0.292,1379472.5,1379472.5,9849,0,0,0,L,1122011218,1,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349414,704324.00
07/28/2019 17:30,2,1.295,ACTIVE,213.29,341.45,60.017,1564349404,"201051344000417","174011545737251",18.05,37.80,0,331.23,358.28,23.7,20.9,0.186,1089227.9,1089227.9,9849,0,0,0,L,1122011218,1,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349415,704325.00
07/28/2019 17:30,2,1.248,ACTIVE,213.74,345.06,60.028,1564349404,"201051344000685","174011545737251",27.77,35.80,0,330.33,370.00,35.1,32.0,0.305,1385418.0,1385418.0,9832,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349416,704326.00
07/28/2019 17:30,2,1.268,ACTIVE,213.96,345.36,60.028,1564349404,"201051344000651","174011545737251",27.63,39.30,0,331.83,370.30,35.5,32.4,0.287,1379932.3,1379932.3,9822,0,0,0,L,1122011218,1,122.68,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349417,704327.00
07/28/2019 17:30,2,1.266,ACTIVE,212.83,344.15,60.022,1564349404,"201051344000594","174011545737251",27.71,39.00,0,328.22,368.80,35.6,32.4,0.292,1389741.5,1389741.5,9823,0,0,0,L,1122011218,1,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349418,704328.00
07/28/2019 17:30,2,1.230,ACTIVE,213.06,344.15,59.975,1564349404,"201051344000469","174011545737251",27.99,36.50,0,332.13,369.40,34.9,31.8,0.301,1370014.3,1370014.3,9831,0,0,0,L,1122011218,1,120.88,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349419,704329.00
07/28/2019 17:30,2,1.359,ACTIVE,213.74,345.96,60.017,1564349404,"201051344000585","174011545737251",27.89,37.00,0,332.73,370.00,38.4,35.2,0.301,1395669.3,1395669.3,9818,0,0,0,L,1122011218,1,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349420,704330.00
07/28/2019 17:30,2,1.270,ACTIVE,213.74,345.36,60.043,1564349404,"201051344000853","174011545737251",27.12,39.00,0,333.03,370.00,34.9,31.8,0.287,1392730.7,1392730.7,9828,0,0,0,L,1122011218,1,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349421,704331.00
07/28/2019 17:30,2,1.277,ACTIVE,213.74,345.06,60.033,1564349404,"201051344001145","174011545737251",27.73,35.40,0,331.83,370.30,36.0,32.8,0.287,1394292.0,1394292.0,9850,0,0,0,L,1122011218,1,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349422,704332.00
07/28/2019 17:30,2,1.285,ACTIVE,213.74,345.06,60.028,1564349404,"201051344000438","174011545737251",27.75,38.00,0,332.13,370.00,36.2,33.0,0.301,1387810.5,1387810.5,9823,0,0,0,L,1122011218,1,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349423,704333.00
07/28/2019 17:30,2,1.340,ACTIVE,213.29,344.15,60.017,1564349404,"201051344001135","174011545737251",27.85,38.80,0,330.63,368.80,37.9,34.6,0.292,1375510.6,1375510.6,9816,0,0,0,L,1122011218,1,122.23,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349424,704334.00
07/28/2019 17:30,2,1.279,ACTIVE,213.29,344.15,60.001,1564349404,"201051344000983","174011545737251",27.87,38.80,0,331.83,369.40,36.1,32.9,0.296,1390984.8,1390984.8,9820,0,0,0,L,1122011218,1,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349425,704335.00
07/28/2019 17:30,2,1.305,ACTIVE,213.74,344.15,60.033,1564349404,"201051344001203","174011545737251",27.93,38.80,0,331.83,370.30,37.0,33.7,0.301,1383617.4,1383617.4,9837,0,0,0,L,1122011218,1,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349426,704336.00
07/28/2019 17:30,2,1.271,ACTIVE,213.29,343.85,60.017,1564349404,"201051344001230","174011545737251",27.75,35.20,0,330.33,367.60,35.8,32.6,0.292,1378010.2,1378010.2,9863,0,0,0,L,1122011218,1,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349427,704337.00
07/28/2019 17:30,2,1.314,ACTIVE,213.06,344.76,60.022,1564349404,"201051344000646","174011545737251",27.53,37.80,0,330.33,368.50,36.6,33.4,0.292,1372027.5,1372027.5,9837,0,0,0,L,1122011218,1,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349428,704338.00
07/28/2019 17:30,2,1.285,ACTIVE,213.29,342.95,60.028,1564349404,"201051344000867","174011545737251",27.79,38.60,0,330.93,368.50,36.2,33.0,0.287,1368161.1,1368161.1,9830,0,0,0,L,1122011218,1,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349429,704339.00
07/28/2019 17:30,2,1.264,ACTIVE,213.74,345.96,60.022,1564349404,"201051344000633","174011545737251",27.63,39.30,0,331.53,369.40,35.4,32.2,0.292,1364896.4,1364896.4,9839,0,0,0,L,1122011218,1,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349430,704340.00
07/28/2019 17:30,2,1.303,ACTIVE,213.06,344.45,60.028,1564349404,"201051344000955","174011545737251",27.91,38.20,0,330.93,369.10,36.9,33.6,0.305,1392774.8,1392774.8,9833,0,0,0,L,1122011218,1,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349430,704341.00
07/28/2019 17:30,2,1.227,ACTIVE,213.51,344.45,60.033,1564349404,"201051344000648","174011545737251",27.73,37.30,0,332.13,368.80,34.5,31.4,0.287,1378446.5,1378446.5,9818,0,0,0,L,1122011218,1,121.10,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349431,704342.00
07/28/2019 17:30,2,1.260,ACTIVE,213.51,345.36,60.017,1564349404,"201051344000645","174011545737251",26.94,38.20,0,332.43,369.40,34.4,31.3,0.278,1384225.1,1384225.1,9824,0,0,0,L,1122011218,1,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349432,704343.00
07/28/2019 17:30,2,1.258,ACTIVE,213.29,344.45,59.975,1564349404,"201051344000569","174011545737251",27.69,38.00,0,332.13,369.10,35.3,32.1,0.283,1401449.2,1401449.2,9822,0,0,0,L,1122011218,1,120.88,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349433,704344.00
07/28/2019 17:30,2,1.303,ACTIVE,213.29,348.06,60.022,1564349404,"179051228000119","174011545737251",27.75,40.20,0,331.83,372.41,36.6,33.4,0.296,187449.0,187449.0,9915,0,0,0,L,46974696,1,121.33,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564349434,704345.00
07/28/2019 17:45,2,1.322,ACTIVE,213.06,344.15,59.959,1564350304,"201051344000579","174011545737251",28.17,35.00,0,330.93,361.89,37.8,34.5,0.305,1402905.7,1402905.7,9827,0,0,0,L,1122011218,1,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350305,704346.00
07/28/2019 17:45,2,1.365,ACTIVE,213.51,344.45,59.980,1564350304,"201051344001025","174011545737251",27.61,36.30,0,331.23,362.79,38.2,34.9,0.301,1388219.3,1388219.3,9823,0,0,0,L,1122011218,1,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350306,704347.00
07/28/2019 17:45,2,1.303,ACTIVE,213.96,345.06,59.975,1564350304,"201051344001093","174011545737251",27.71,34.30,0,331.83,362.19,36.6,33.4,0.292,1369902.9,1369902.9,9850,0,0,0,L,1122011218,1,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350307,704348.00
07/28/2019 17:45,2,1.277,ACTIVE,213.06,343.85,59.975,1564350304,"201051344000458","174011545737251",27.75,38.00,0,330.93,360.99,35.9,32.7,0.305,1383429.9,1383429.9,9814,0,0,0,L,1122011218,1,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350308,704349.00
07/28/2019 17:45,2,1.352,ACTIVE,213.51,344.45,59.975,1564350304,"201051344000890","174011545737251",27.77,34.80,0,330.03,362.49,38.0,34.8,0.305,1385165.1,1385165.1,9828,0,0,0,L,1122011218,1,122.46,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350309,704350.00
07/28/2019 17:45,2,1.293,ACTIVE,213.06,342.65,59.975,1564350304,"201051344000988","174011545737251",18.09,35.00,0,330.03,355.28,23.7,21.0,0.194,1049757.0,1049757.0,9824,0,0,0,L,1122011218,1,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350310,704351.00
07/28/2019 17:45,2,1.283,ACTIVE,213.96,345.66,59.969,1564350304,"201051344000582","174011545737251",27.99,35.40,0,331.83,362.79,36.4,33.2,0.301,1362255.7,1362255.7,9818,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350311,704352.00
07/28/2019 17:45,2,1.309,ACTIVE,212.83,343.85,59.980,1564350304,"201051344000868","174011545737251",27.83,34.50,0,330.03,360.99,36.9,33.7,0.296,1370264.3,1370264.3,9813,0,0,0,L,1122011218,1,120.88,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350312,704353.00
07/28/2019 17:45,2,1.240,ACTIVE,213.51,345.36,59.969,1564350304,"201051344000576","174011545737251",27.89,37.00,0,331.83,361.89,35.0,31.9,0.287,1386227.0,1386227.0,9842,0,0,0,L,1122011218,1,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350313,704354.00
07/28/2019 17:45,2,1.293,ACTIVE,213.06,343.85,59.969,1564350304,"201051344001158","174011545737251",27.77,35.20,0,330.63,361.59,36.4,33.2,0.301,1363712.9,1363712.9,9815,0,0,0,L,1122011218,1,120.88,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350314,704355.00
07/28/2019 17:45,2,1.303,ACTIVE,213.74,345.36,59.980,1564350304,"201051344000917","174011545737251",27.89,36.30,0,330.03,361.89,36.9,33.7,0.301,1379481.1,1379481.1,9850,0,0,0,L,1122011218,1,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350314,704356.00
07/28/2019 17:45,2,1.318,ACTIVE,213.51,341.15,59.975,1564350304,"201051344000417","174011545737251",18.37,35.40,0,330.33,353.47,24.5,21.8,0.194,1089233.5,1089233.5,9850,0,0,0,L,1122011218,1,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350316,704357.00
07/28/2019 17:45,2,1.279,ACTIVE,213.51,345.96,59.980,1564350304,"201051344000685","174011545737251",28.13,34.00,0,330.93,362.49,36.5,33.3,0.318,1385426.6,1385426.6,9833,0,0,0,L,1122011218,1,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350317,704358.00
07/28/2019 17:45,2,1.305,ACTIVE,213.74,345.36,59.980,1564350304,"201051344000651","174011545737251",27.91,37.50,0,331.83,363.09,36.9,33.7,0.296,1379941.0,1379941.0,9823,0,0,0,L,1122011218,1,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350318,704359.00
07/28/2019 17:45,2,1.307,ACTIVE,212.61,343.85,59.975,1564350304,"201051344000594","174011545737251",27.79,35.80,0,327.92,361.29,36.8,33.6,0.301,1389750.1,1389750.1,9824,0,0,0,L,1122011218,1,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350319,704360.00
07/28/2019 17:45,2,1.297,ACTIVE,213.06,344.76,59.969,1564350304,"201051344000469","174011545737251",27.49,34.30,0,329.43,361.89,36.1,32.9,0.301,1370022.7,1370022.7,9832,0,0,0,L,1122011218,1,120.65,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350319,704361.00
07/28/2019 17:45,2,1.412,ACTIVE,213.74,345.96,59.980,1564350304,"201051344000585","174011545737251",27.59,35.00,0,330.93,362.79,39.5,36.2,0.323,1395678.6,1395678.6,9819,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350320,704362.00
07/28/2019 17:45,2,1.289,ACTIVE,213.51,345.96,59.980,1564350304,"201051344000853","174011545737251",27.67,36.30,0,331.83,362.49,36.2,33.0,0.301,1392739.1,1392739.1,9829,0,0,0,L,1122011218,1,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350321,704363.00
07/28/2019 17:45,2,1.295,ACTIVE,213.51,345.06,59.943,1564350304,"201051344001145","174011545737251",28.25,33.00,0,330.93,362.49,37.1,33.9,0.296,1394300.7,1394300.7,9851,0,0,0,L,1122011218,1,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350322,704364.00
07/28/2019 17:45,2,1.312,ACTIVE,213.51,345.06,59.975,1564350304,"201051344000438","174011545737251",28.15,35.60,0,330.63,363.09,37.5,34.2,0.305,1387819.3,1387819.3,9824,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350323,704365.00
07/28/2019 17:45,2,1.383,ACTIVE,213.06,344.15,59.975,1564350304,"201051344001135","174011545737251",27.75,36.80,0,330.33,362.19,38.9,35.6,0.301,1375519.7,1375519.7,9817,0,0,0,L,1122011218,1,122.01,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350324,704366.00
07/28/2019 17:45,2,1.305,ACTIVE,213.06,344.45,60.017,1564350304,"201051344000983","174011545737251",28.05,36.50,0,330.63,361.29,37.1,33.9,0.296,1390993.5,1390993.5,9821,0,0,0,L,1122011218,1,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350326,704367.00
07/28/2019 17:45,2,1.344,ACTIVE,213.74,344.76,59.975,1564350304,"201051344001203","174011545737251",27.97,36.80,0,331.83,363.39,38.1,34.8,0.309,1383626.3,1383626.3,9838,0,0,0,L,1122011218,1,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350327,704368.00
