ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 17:45,2,1.303,ACTIVE,213.06,343.55,59.975,1564350304,"201051344001230","174011545737251",27.93,33.00,0,329.73,360.38,36.9,33.7,0.301,1378018.9,1378018.9,9864,0,0,0,L,1122011218,1,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350328,704369.00
07/28/2019 17:45,2,1.340,ACTIVE,212.83,344.76,59.990,1564350304,"201051344000646","174011545737251",27.69,35.20,0,330.03,361.59,37.6,34.4,0.309,1372036.4,1372036.4,9838,0,0,0,L,1122011218,1,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350329,704370.00
07/28/2019 17:45,2,1.305,ACTIVE,212.83,342.65,59.959,1564350304,"201051344000867","174011545737251",28.01,36.30,0,330.03,361.29,37.1,33.9,0.296,1368169.9,1368169.9,9831,0,0,0,L,1122011218,1,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350330,704371.00
07/28/2019 17:45,2,1.279,ACTIVE,213.51,345.96,59.980,1564350304,"201051344000633","174011545737251",27.91,36.80,0,330.63,364.29,36.2,33.0,0.296,1364904.9,1364904.9,9840,0,0,0,L,1122011218,1,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350330,704372.00
07/28/2019 17:45,2,1.346,ACTIVE,213.06,344.45,59.990,1564350304,"201051344000955","174011545737251",27.79,35.80,0,329.73,361.59,37.9,34.7,0.309,1392783.7,1392783.7,9834,0,0,0,L,1122011218,1,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350331,704373.00
07/28/2019 17:45,2,1.258,ACTIVE,213.06,344.45,59.985,1564350304,"201051344000648","174011545737251",27.79,35.00,0,330.63,361.59,35.4,32.3,0.301,1378454.8,1378454.8,9819,0,0,0,L,1122011218,1,120.88,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350332,704374.00
07/28/2019 17:45,2,1.268,ACTIVE,213.29,344.76,59.969,1564350304,"201051344000645","174011545737251",27.47,36.50,0,331.53,361.59,35.3,32.2,0.287,1384233.4,1384233.4,9825,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350333,704375.00
07/28/2019 17:45,2,1.291,ACTIVE,212.83,344.15,59.969,1564350304,"201051344000569","174011545737251",27.53,35.80,0,331.23,361.59,36.1,32.9,0.296,1401457.7,1401457.7,9823,0,0,0,L,1122011218,1,120.65,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350334,704376.00
07/28/2019 17:45,2,1.318,ACTIVE,213.06,347.46,59.996,1564350304,"179051228000119","174011545737251",28.05,38.60,0,331.23,364.89,37.5,34.3,0.309,187457.8,187457.8,9916,0,0,0,L,46974696,1,121.10,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564350335,704377.00
07/28/2019 18:00,2,1.449,ACTIVE,213.06,346.26,59.990,1564351204,"201051344000579","174011545737251",28.51,32.80,0,330.63,363.09,41.9,38.5,0.340,1402914.5,1402914.5,9828,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351205,704378.00
07/28/2019 18:00,2,1.500,ACTIVE,213.74,346.26,59.990,1564351204,"201051344001025","174011545737251",27.99,34.30,0,329.73,364.29,42.6,39.2,0.336,1388228.1,1388228.1,9824,0,0,0,L,1122011218,1,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351206,704379.00
07/28/2019 18:00,2,1.426,ACTIVE,213.74,347.16,60.001,1564351204,"201051344001093","174011545737251",28.29,32.60,0,331.23,363.39,40.9,37.6,0.327,1369911.4,1369911.4,9851,0,0,0,L,1122011218,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351207,704380.00
07/28/2019 18:00,2,1.400,ACTIVE,213.29,345.36,60.028,1564351204,"201051344000458","174011545737251",28.15,35.60,0,330.63,362.19,40.0,36.7,0.331,1383438.2,1383438.2,9815,0,0,0,L,1122011218,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351208,704381.00
07/28/2019 18:00,2,1.480,ACTIVE,213.51,345.36,59.990,1564351204,"201051344000890","174011545737251",28.27,32.60,0,328.82,363.99,42.4,39.0,0.336,1385173.9,1385173.9,9829,0,0,0,L,1122011218,1,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351209,704382.00
07/28/2019 18:00,2,1.418,ACTIVE,213.29,343.55,59.980,1564351204,"201051344000988","174011545737251",18.41,32.80,0,329.73,355.88,26.5,23.6,0.217,1049762.4,1049762.4,9825,0,0,0,L,1122011218,1,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351210,704383.00
07/28/2019 18:00,2,1.453,ACTIVE,213.96,347.16,59.975,1564351204,"201051344000582","174011545737251",27.65,33.80,0,329.43,363.99,40.7,37.4,0.340,1362264.1,1362264.1,9819,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351211,704384.00
07/28/2019 18:00,2,1.436,ACTIVE,212.83,345.96,59.990,1564351204,"201051344000868","174011545737251",28.15,32.60,0,329.13,362.49,41.0,37.6,0.331,1370272.9,1370272.9,9814,0,0,0,L,1122011218,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351212,704385.00
07/28/2019 18:00,2,1.365,ACTIVE,213.51,346.86,59.996,1564351204,"201051344000576","174011545737251",28.29,35.00,0,330.63,362.49,39.2,35.9,0.327,1386235.1,1386235.1,9843,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351213,704386.00
07/28/2019 18:00,2,1.451,ACTIVE,213.06,346.26,60.001,1564351204,"201051344001158","174011545737251",27.57,33.00,0,329.73,362.79,40.5,37.2,0.331,1363721.3,1363721.3,9816,0,0,0,L,1122011218,1,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351213,704387.00
07/28/2019 18:00,2,1.453,ACTIVE,213.74,347.46,60.006,1564351204,"201051344000917","174011545737251",28.13,34.50,0,328.52,363.09,41.4,38.0,0.331,1379489.7,1379489.7,9851,0,0,0,L,1122011218,1,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351214,704388.00
07/28/2019 18:00,2,1.475,ACTIVE,213.51,342.65,60.001,1564351204,"201051344000417","174011545737251",18.37,33.30,0,330.33,354.07,27.5,24.6,0.221,1089239.0,1089239.0,9851,0,0,0,L,1122011218,1,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351215,704389.00
07/28/2019 18:00,2,1.428,ACTIVE,213.74,347.16,60.006,1564351204,"201051344000685","174011545737251",28.33,32.00,0,330.03,363.69,41.0,37.6,0.358,1385435.0,1385435.0,9834,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351217,704390.00
07/28/2019 18:00,2,1.463,ACTIVE,213.96,347.46,60.001,1564351204,"201051344000651","174011545737251",27.91,35.20,0,330.03,364.29,41.4,38.0,0.340,1379949.5,1379949.5,9824,0,0,0,L,1122011218,1,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351218,704391.00
07/28/2019 18:00,2,1.424,ACTIVE,212.61,344.76,60.006,1564351204,"201051344000594","174011545737251",28.45,33.80,0,327.62,361.89,41.0,37.7,0.340,1389758.7,1389758.7,9825,0,0,0,L,1122011218,1,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351218,704392.00
07/28/2019 18:00,2,1.416,ACTIVE,213.29,345.96,60.001,1564351204,"201051344000469","174011545737251",28.23,32.40,0,329.43,363.09,40.5,37.1,0.349,1370031.1,1370031.1,9833,0,0,0,L,1122011218,1,120.88,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351219,704393.00
07/28/2019 18:00,2,1.545,ACTIVE,213.74,347.46,60.001,1564351204,"201051344000585","174011545737251",28.07,33.00,0,329.73,364.59,44.0,40.5,0.358,1395687.8,1395687.8,9820,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351220,704394.00
07/28/2019 18:00,2,1.416,ACTIVE,213.74,346.86,60.006,1564351204,"201051344000853","174011545737251",28.29,34.00,0,332.13,363.99,40.6,37.2,0.327,1392747.5,1392747.5,9830,0,0,0,L,1122011218,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351221,704395.00
07/28/2019 18:00,2,1.467,ACTIVE,213.74,346.86,60.001,1564351204,"201051344001145","174011545737251",28.17,31.50,0,330.63,364.29,41.9,38.5,0.340,1394309.4,1394309.4,9852,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351222,704396.00
07/28/2019 18:00,2,1.459,ACTIVE,213.96,347.16,60.001,1564351204,"201051344000438","174011545737251",28.33,33.80,0,329.13,364.29,41.9,38.5,0.345,1387828.0,1387828.0,9825,0,0,0,L,1122011218,1,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351223,704397.00
07/28/2019 18:00,2,1.521,ACTIVE,213.51,345.06,59.996,1564351204,"201051344001135","174011545737251",28.19,35.00,0,328.82,363.09,43.5,40.0,0.340,1375528.8,1375528.8,9818,0,0,0,L,1122011218,1,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351224,704398.00
07/28/2019 18:00,2,1.432,ACTIVE,213.29,345.96,60.001,1564351204,"201051344000983","174011545737251",28.59,34.50,0,330.03,363.09,41.5,38.1,0.340,1391002.1,1391002.1,9822,0,0,0,L,1122011218,1,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351225,704399.00
07/28/2019 18:00,2,1.512,ACTIVE,213.74,345.96,60.001,1564351204,"201051344001203","174011545737251",27.91,34.50,0,330.63,364.89,42.8,39.4,0.354,1383635.2,1383635.2,9839,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351227,704400.00
07/28/2019 18:00,2,1.453,ACTIVE,213.29,345.36,60.006,1564351204,"201051344001230","174011545737251",28.33,31.30,0,328.22,362.49,41.7,38.4,0.345,1378027.5,1378027.5,9865,0,0,0,L,1122011218,1,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351228,704401.00
07/28/2019 18:00,2,1.500,ACTIVE,213.06,346.26,60.006,1564351204,"201051344000646","174011545737251",27.73,33.00,0,327.62,363.09,42.2,38.8,0.345,1372045.2,1372045.2,9839,0,0,0,L,1122011218,1,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351228,704402.00
07/28/2019 18:00,2,1.453,ACTIVE,213.06,345.36,60.001,1564351204,"201051344000867","174011545737251",28.21,34.30,0,329.13,361.89,41.5,38.2,0.336,1368178.5,1368178.5,9832,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351229,704403.00
07/28/2019 18:00,2,1.434,ACTIVE,213.29,346.26,59.996,1564351204,"201051344000633","174011545737251",28.11,34.30,0,330.33,363.39,40.8,37.5,0.336,1364913.3,1364913.3,9841,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351230,704404.00
07/28/2019 18:00,2,1.479,ACTIVE,213.06,345.66,60.001,1564351204,"201051344000955","174011545737251",28.33,34.00,0,328.52,362.79,42.5,39.1,0.349,1392792.5,1392792.5,9835,0,0,0,L,1122011218,1,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351231,704405.00
07/28/2019 18:00,2,1.406,ACTIVE,213.29,345.66,59.990,1564351204,"201051344000648","174011545737251",27.95,33.30,0,330.63,362.79,39.9,36.6,0.331,1378463.0,1378463.0,9820,0,0,0,L,1122011218,1,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351232,704406.00
07/28/2019 18:00,2,1.422,ACTIVE,213.29,345.96,59.990,1564351204,"201051344000645","174011545737251",27.63,34.80,0,330.93,362.79,39.8,36.5,0.327,1384241.6,1384241.6,9826,0,0,0,L,1122011218,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351233,704407.00
07/28/2019 18:00,2,1.412,ACTIVE,213.29,345.96,59.996,1564351204,"201051344000569","174011545737251",28.39,33.80,0,329.73,362.79,40.6,37.3,0.340,1401466.2,1401466.2,9824,0,0,0,L,1122011218,1,120.88,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351234,704408.00
07/28/2019 18:00,2,1.479,ACTIVE,213.29,350.17,59.985,1564351204,"179051228000119","174011545737251",28.01,36.80,0,331.83,365.49,42.0,38.6,0.345,187466.6,187466.6,9917,0,0,0,L,46974696,1,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564351235,704409.00
07/28/2019 18:15,2,1.172,ACTIVE,213.06,343.25,59.996,1564352104,"201051344000579","174011545737251",28.35,31.50,0,331.53,364.29,33.7,30.6,0.265,1402923.8,1402923.8,9829,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352105,704410.00
07/28/2019 18:15,2,1.207,ACTIVE,213.74,343.55,59.985,1564352104,"201051344001025","174011545737251",27.85,33.00,0,331.53,366.10,34.0,30.9,0.265,1388237.7,1388237.7,9825,0,0,0,L,1122011218,1,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352107,704411.00
07/28/2019 18:15,2,1.174,ACTIVE,213.96,344.76,60.001,1564352104,"201051344001093","174011545737251",27.75,31.80,0,331.23,365.49,33.0,30.0,0.261,1369920.6,1369920.6,9852,0,0,0,L,1122011218,1,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352107,704412.00
07/28/2019 18:15,2,1.131,ACTIVE,213.29,342.95,59.990,1564352104,"201051344000458","174011545737251",27.63,34.00,0,331.23,363.39,31.7,28.7,0.265,1383447.1,1383447.1,9816,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352108,704413.00
07/28/2019 18:15,2,1.193,ACTIVE,213.51,343.25,59.990,1564352104,"201051344000890","174011545737251",28.15,31.50,0,330.63,365.49,34.0,30.9,0.270,1385183.4,1385183.4,9830,0,0,0,L,1122011218,1,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352109,704414.00
07/28/2019 18:15,2,1.152,ACTIVE,213.06,341.75,60.022,1564352104,"201051344000988","174011545737251",17.97,31.80,0,330.33,357.08,21.0,18.3,0.172,1049768.1,1049768.1,9826,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352110,704415.00
07/28/2019 18:15,2,1.154,ACTIVE,214.19,344.76,59.985,1564352104,"201051344000582","174011545737251",27.73,32.60,0,331.23,365.80,32.4,29.3,0.265,1362273.3,1362273.3,9820,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352111,704416.00
07/28/2019 18:15,2,1.164,ACTIVE,213.06,342.65,60.028,1564352104,"201051344000868","174011545737251",27.71,31.50,0,330.33,363.39,32.7,29.6,0.256,1370282.1,1370282.1,9815,0,0,0,L,1122011218,1,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352112,704417.00
07/28/2019 18:15,2,1.104,ACTIVE,213.51,344.15,59.980,1564352104,"201051344000576","174011545737251",27.71,33.80,0,331.53,365.19,31.0,28.0,0.252,1386243.9,1386243.9,9844,0,0,0,L,1122011218,1,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352113,704418.00
07/28/2019 18:15,2,1.148,ACTIVE,213.06,343.25,59.985,1564352104,"201051344001158","174011545737251",27.67,32.00,0,331.23,363.99,32.2,29.2,0.265,1363730.4,1363730.4,9817,0,0,0,L,1122011218,1,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352114,704419.00
07/28/2019 18:15,2,1.164,ACTIVE,213.74,344.15,59.990,1564352104,"201051344000917","174011545737251",27.81,33.30,0,330.63,365.19,32.8,29.8,0.261,1379499.0,1379499.0,9852,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352115,704420.00
07/28/2019 18:15,2,1.184,ACTIVE,213.74,340.55,59.985,1564352104,"201051344000417","174011545737251",18.23,32.40,0,330.33,355.58,21.9,19.2,0.168,1089245.0,1089245.0,9852,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352116,704421.00
07/28/2019 18:15,2,1.152,ACTIVE,213.96,344.15,59.990,1564352104,"201051344000685","174011545737251",27.63,31.00,0,330.63,366.10,32.3,29.2,0.274,1385444.2,1385444.2,9835,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352117,704422.00
07/28/2019 18:15,2,1.158,ACTIVE,214.19,345.36,60.001,1564352104,"201051344000651","174011545737251",27.79,34.00,0,332.73,366.40,32.6,29.6,0.261,1379958.8,1379958.8,9825,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352118,704423.00
07/28/2019 18:15,2,1.146,ACTIVE,212.61,342.95,59.975,1564352104,"201051344000594","174011545737251",27.95,32.40,0,327.32,363.39,32.5,29.4,0.265,1389767.8,1389767.8,9826,0,0,0,L,1122011218,1,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352119,704424.00
07/28/2019 18:15,2,1.113,ACTIVE,213.29,343.55,59.953,1564352104,"201051344000469","174011545737251",28.21,31.30,0,329.73,364.29,31.8,28.8,0.270,1370040.1,1370040.1,9834,0,0,0,L,1122011218,1,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352120,704425.00
07/28/2019 18:15,2,1.215,ACTIVE,213.96,344.76,59.996,1564352104,"201051344000585","174011545737251",28.21,32.20,0,331.53,366.70,34.8,31.7,0.274,1395697.7,1395697.7,9821,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352120,704426.00
07/28/2019 18:15,2,1.119,ACTIVE,213.74,344.45,59.985,1564352104,"201051344000853","174011545737251",27.99,32.80,0,331.83,365.49,31.8,28.8,0.252,1392756.5,1392756.5,9831,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352121,704427.00
07/28/2019 18:15,2,1.160,ACTIVE,213.96,344.45,60.022,1564352104,"201051344001145","174011545737251",27.99,30.50,0,332.43,366.10,32.9,29.8,0.256,1394318.7,1394318.7,9853,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352122,704428.00
07/28/2019 18:15,2,1.160,ACTIVE,213.96,344.76,59.985,1564352104,"201051344000438","174011545737251",28.03,32.40,0,331.53,366.70,33.0,29.9,0.265,1387837.3,1387837.3,9826,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352123,704429.00
07/28/2019 18:15,2,1.205,ACTIVE,213.51,343.25,60.022,1564352104,"201051344001135","174011545737251",28.01,33.50,0,330.93,365.19,34.2,31.1,0.256,1375538.5,1375538.5,9819,0,0,0,L,1122011218,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352124,704430.00
07/28/2019 18:15,2,1.139,ACTIVE,213.29,342.35,60.001,1564352104,"201051344000983","174011545737251",28.11,33.30,0,330.63,363.99,32.5,29.4,0.256,1391011.2,1391011.2,9823,0,0,0,L,1122011218,1,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352126,704431.00
07/28/2019 18:15,2,1.189,ACTIVE,213.96,343.85,59.985,1564352104,"201051344001203","174011545737251",27.75,33.30,0,330.63,366.70,33.5,30.4,0.270,1383644.7,1383644.7,9840,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352127,704432.00
07/28/2019 18:15,2,1.127,ACTIVE,213.51,343.85,59.996,1564352104,"201051344001230","174011545737251",28.51,30.30,0,329.73,363.99,32.5,29.5,0.265,1378036.8,1378036.8,9866,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352128,704433.00
07/28/2019 18:15,2,1.164,ACTIVE,213.29,344.15,59.990,1564352104,"201051344000646","174011545737251",27.93,32.20,0,330.03,365.19,33.0,29.9,0.265,1372054.5,1372054.5,9840,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352129,704434.00
07/28/2019 18:15,2,1.137,ACTIVE,213.29,341.75,59.943,1564352104,"201051344000867","174011545737251",28.07,33.00,0,330.03,363.09,32.4,29.3,0.247,1368187.7,1368187.7,9833,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352130,704435.00
07/28/2019 18:15,2,1.109,ACTIVE,213.51,344.45,59.990,1564352104,"201051344000633","174011545737251",28.15,32.80,0,330.33,366.10,31.7,28.6,0.252,1364922.3,1364922.3,9842,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352131,704436.00
07/28/2019 18:15,2,1.166,ACTIVE,213.29,343.25,59.996,1564352104,"201051344000955","174011545737251",28.03,32.80,0,330.03,364.89,33.1,30.0,0.274,1392801.9,1392801.9,9836,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352131,704437.00
07/28/2019 18:15,2,1.092,ACTIVE,213.29,343.25,59.990,1564352104,"201051344000648","174011545737251",27.99,32.00,0,331.23,363.99,30.9,27.9,0.256,1378471.8,1378471.8,9821,0,0,0,L,1122011218,1,121.10,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352132,704438.00
07/28/2019 18:15,2,1.092,ACTIVE,213.51,342.95,59.990,1564352104,"201051344000645","174011545737251",27.75,33.50,0,330.93,364.29,30.7,27.7,0.247,1384250.3,1384250.3,9827,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352133,704439.00
07/28/2019 18:15,2,1.113,ACTIVE,213.06,342.65,59.990,1564352104,"201051344000569","174011545737251",27.91,32.60,0,330.33,364.59,31.5,28.5,0.256,1401475.1,1401475.1,9825,0,0,0,L,1122011218,1,120.88,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352134,704440.00
07/28/2019 18:15,2,1.154,ACTIVE,213.06,346.56,59.996,1564352104,"179051228000119","174011545737251",28.19,35.40,0,332.13,368.50,33.0,29.9,0.265,187475.9,187475.9,9918,0,0,0,L,46974696,1,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564352135,704441.00
07/28/2019 18:30,2,0.805,ACTIVE,213.06,340.25,60.022,1564353004,"201051344000579","174011545737251",27.79,30.80,0,330.03,359.48,22.7,20.0,0.164,1402929.6,1402929.6,9830,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353005,704442.00
07/28/2019 18:30,2,0.809,ACTIVE,213.96,340.25,59.985,1564353004,"201051344001025","174011545737251",27.63,32.00,0,330.33,360.08,22.6,19.9,0.168,1388243.5,1388243.5,9826,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353006,704443.00
07/28/2019 18:30,2,0.779,ACTIVE,214.19,341.75,59.996,1564353004,"201051344001093","174011545737251",27.61,31.00,0,331.53,359.18,21.8,19.1,0.159,1369926.2,1369926.2,9853,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353007,704444.00
07/28/2019 18:30,2,0.756,ACTIVE,213.29,339.34,59.990,1564353004,"201051344000458","174011545737251",27.51,32.80,0,330.93,357.38,21.1,18.5,0.159,1383452.5,1383452.5,9817,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353008,704445.00
07/28/2019 18:30,2,0.807,ACTIVE,213.96,340.85,59.980,1564353004,"201051344000890","174011545737251",27.83,30.50,0,330.33,360.38,22.8,20.1,0.168,1385189.3,1385189.3,9831,0,0,0,L,1122011218,1,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353009,704446.00
07/28/2019 18:30,2,0.734,ACTIVE,213.29,339.34,59.990,1564353004,"201051344000988","174011545737251",18.41,30.80,0,330.33,352.87,13.7,11.3,0.102,1049771.5,1049771.5,9827,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353010,704447.00
07/28/2019 18:30,2,0.764,ACTIVE,214.41,342.05,59.985,1564353004,"201051344000582","174011545737251",27.63,31.80,0,331.23,359.48,21.4,18.8,0.168,1362278.8,1362278.8,9821,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353011,704448.00
07/28/2019 18:30,2,0.789,ACTIVE,213.06,339.65,59.953,1564353004,"201051344000868","174011545737251",27.55,30.80,0,329.73,358.28,22.1,19.4,0.159,1370287.7,1370287.7,9816,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353012,704449.00
07/28/2019 18:30,2,0.736,ACTIVE,213.74,342.35,59.996,1564353004,"201051344000576","174011545737251",27.45,32.60,0,330.33,357.98,20.5,17.9,0.164,1386249.1,1386249.1,9846,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353013,704450.00
07/28/2019 18:30,2,0.771,ACTIVE,213.29,340.85,59.990,1564353004,"201051344001158","174011545737251",27.45,31.00,0,330.03,358.88,21.5,18.8,0.159,1363735.9,1363735.9,9819,0,0,0,L,1122011218,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353015,704451.00
07/28/2019 18:30,2,0.781,ACTIVE,214.19,343.25,59.990,1564353004,"201051344000917","174011545737251",27.63,32.40,0,330.03,358.58,21.9,19.2,0.164,1379504.6,1379504.6,9854,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353016,704452.00
07/28/2019 18:30,2,0.801,ACTIVE,213.96,340.25,60.006,1564353004,"201051344000417","174011545737251",18.17,31.30,0,330.93,351.97,14.8,12.3,0.102,1089248.6,1089248.6,9854,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353018,704453.00
07/28/2019 18:30,2,0.752,ACTIVE,214.19,343.85,59.959,1564353004,"201051344000685","174011545737251",27.81,30.30,0,330.63,360.08,21.2,18.5,0.172,1385449.6,1385449.6,9837,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353019,704454.00
07/28/2019 18:30,2,0.766,ACTIVE,214.19,343.25,59.985,1564353004,"201051344000651","174011545737251",27.65,32.60,0,331.53,360.08,21.5,18.8,0.168,1379964.3,1379964.3,9827,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353021,704455.00
07/28/2019 18:30,2,0.783,ACTIVE,213.06,341.45,59.990,1564353004,"201051344000594","174011545737251",27.33,31.30,0,328.52,357.68,21.7,19.1,0.164,1389773.4,1389773.4,9828,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353023,704456.00
07/28/2019 18:30,2,0.768,ACTIVE,213.29,342.05,60.001,1564353004,"201051344000469","174011545737251",27.45,30.50,0,329.43,358.58,21.4,18.7,0.172,1370045.6,1370045.6,9836,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353024,704457.00
07/28/2019 18:30,2,0.846,ACTIVE,214.19,342.95,59.996,1564353004,"201051344000585","174011545737251",27.81,31.30,0,331.23,359.78,23.8,21.1,0.164,1395703.7,1395703.7,9823,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353026,704458.00
07/28/2019 18:30,2,0.754,ACTIVE,213.74,343.25,60.001,1564353004,"201051344000853","174011545737251",27.79,32.00,0,331.53,359.48,21.2,18.6,0.159,1392761.9,1392761.9,9833,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353028,704459.00
07/28/2019 18:30,2,0.785,ACTIVE,214.19,342.95,60.001,1564353004,"201051344001145","174011545737251",27.69,29.80,0,332.13,359.48,22.1,19.4,0.164,1394324.4,1394324.4,9855,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353030,704460.00
07/28/2019 18:30,2,0.773,ACTIVE,213.96,342.95,59.990,1564353004,"201051344000438","174011545737251",28.07,31.50,0,330.93,360.08,22.0,19.3,0.168,1387843.0,1387843.0,9828,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353031,704461.00
07/28/2019 18:30,2,0.834,ACTIVE,213.74,341.45,60.012,1564353004,"201051344001135","174011545737251",27.67,32.60,0,330.93,358.28,23.4,20.7,0.164,1375544.4,1375544.4,9821,0,0,0,L,1122011218,1,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353033,704462.00
07/28/2019 18:30,2,0.791,ACTIVE,213.29,341.15,60.001,1564353004,"201051344000983","174011545737251",27.65,32.20,0,330.03,357.68,22.2,19.5,0.164,1391016.9,1391016.9,9825,0,0,0,L,1122011218,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353034,704463.00
07/28/2019 18:30,2,0.797,ACTIVE,214.19,342.05,60.001,1564353004,"201051344001203","174011545737251",27.93,32.00,0,331.53,360.38,22.6,19.8,0.168,1383650.5,1383650.5,9842,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353036,704464.00
07/28/2019 18:30,2,0.781,ACTIVE,213.74,340.25,60.033,1564353004,"201051344001230","174011545737251",27.61,29.50,0,328.82,357.98,21.9,19.2,0.168,1378042.4,1378042.4,9867,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353037,704465.00
07/28/2019 18:30,2,0.787,ACTIVE,213.51,340.85,59.985,1564353004,"201051344000646","174011545737251",27.89,31.00,0,329.43,358.88,22.3,19.6,0.164,1372060.2,1372060.2,9841,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353038,704466.00
07/28/2019 18:30,2,0.773,ACTIVE,213.29,339.04,59.990,1564353004,"201051344000867","174011545737251",28.01,32.20,0,329.73,357.38,22.0,19.3,0.155,1368193.3,1368193.3,9834,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353039,704467.00
07/28/2019 18:30,2,0.770,ACTIVE,213.74,342.35,59.990,1564353004,"201051344000633","174011545737251",27.43,32.00,0,330.03,359.18,21.4,18.8,0.159,1364927.8,1364927.8,9843,0,0,0,L,1122011218,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353040,704468.00
07/28/2019 18:30,2,0.805,ACTIVE,213.51,340.85,60.001,1564353004,"201051344000955","174011545737251",27.61,31.80,0,329.73,358.58,22.5,19.8,0.172,1392807.7,1392807.7,9837,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353041,704469.00
07/28/2019 18:30,2,0.748,ACTIVE,213.51,339.95,59.996,1564353004,"201051344000648","174011545737251",27.73,31.30,0,330.33,358.28,21.0,18.4,0.164,1378477.1,1378477.1,9822,0,0,0,L,1122011218,1,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353042,704470.00
07/28/2019 18:30,2,0.746,ACTIVE,213.51,340.25,59.996,1564353004,"201051344000645","174011545737251",27.29,32.60,0,330.63,357.68,20.7,18.0,0.159,1384255.6,1384255.6,9828,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353043,704471.00
07/28/2019 18:30,2,0.771,ACTIVE,213.29,340.25,59.996,1564353004,"201051344000569","174011545737251",27.59,31.80,0,329.73,357.68,21.6,18.9,0.164,1401480.6,1401480.6,9826,0,0,0,L,1122011218,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353043,704472.00
07/28/2019 18:30,2,0.814,ACTIVE,213.29,343.25,59.996,1564353004,"179051228000119","174011545737251",27.63,34.50,0,330.93,361.59,22.8,20.1,0.168,187476.4,187476.4,9919,0,0,0,L,46974696,1,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353044,704473.00
07/28/2019 18:45,2,0.705,ACTIVE,213.29,338.74,60.012,1564353904,"201051344000579","174011545737251",27.85,30.00,0,330.93,351.07,19.9,17.3,0.146,1402934.4,1402934.4,9831,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353905,704474.00
07/28/2019 18:45,2,0.703,ACTIVE,213.96,339.04,60.012,1564353904,"201051344001025","174011545737251",27.47,31.00,0,330.93,352.57,19.6,17.0,0.146,1388248.2,1388248.2,9827,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353906,704475.00
07/28/2019 18:45,2,0.680,ACTIVE,214.19,340.55,60.017,1564353904,"201051344001093","174011545737251",27.45,30.30,0,331.53,352.57,19.0,16.4,0.137,1369930.7,1369930.7,9854,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353907,704476.00
07/28/2019 18:45,2,0.668,ACTIVE,213.29,338.14,60.012,1564353904,"201051344000458","174011545737251",27.14,32.00,0,330.33,350.17,18.4,15.8,0.137,1383456.9,1383456.9,9818,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353908,704477.00
07/28/2019 18:45,2,0.707,ACTIVE,213.96,339.34,60.022,1564353904,"201051344000890","174011545737251",27.63,30.00,0,330.03,351.37,19.8,17.2,0.141,1385194.0,1385194.0,9832,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353909,704478.00
07/28/2019 18:45,2,0.656,ACTIVE,213.29,339.04,60.054,1564353904,"201051344000988","174011545737251",17.91,30.00,0,330.03,348.06,11.9,9.6,0.088,1049774.2,1049774.2,9828,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353910,704479.00
07/28/2019 18:45,2,0.666,ACTIVE,214.41,339.95,60.006,1564353904,"201051344000582","174011545737251",27.45,30.80,0,331.23,351.67,18.6,16.0,0.141,1362283.2,1362283.2,9822,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353911,704480.00
07/28/2019 18:45,2,0.693,ACTIVE,213.06,339.04,60.049,1564353904,"201051344000868","174011545737251",27.21,30.30,0,330.03,351.07,19.1,16.6,0.137,1370292.2,1370292.2,9817,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353912,704481.00
07/28/2019 18:45,2,0.645,ACTIVE,213.74,339.95,60.017,1564353904,"201051344000576","174011545737251",27.25,31.50,0,333.03,351.37,17.8,15.3,0.133,1386253.3,1386253.3,9847,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353913,704482.00
07/28/2019 18:45,2,0.670,ACTIVE,213.29,338.44,60.022,1564353904,"201051344001158","174011545737251",27.15,30.30,0,331.53,351.07,18.4,15.9,0.137,1363740.3,1363740.3,9820,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353913,704483.00
07/28/2019 18:45,2,0.676,ACTIVE,214.19,339.95,60.028,1564353904,"201051344000917","174011545737251",27.53,31.50,0,331.53,351.97,18.9,16.3,0.137,1379509.1,1379509.1,9855,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353914,704484.00
07/28/2019 18:45,2,0.707,ACTIVE,213.96,338.44,60.022,1564353904,"201051344000417","174011545737251",17.89,30.50,0,332.13,347.46,12.8,10.4,0.084,1089251.5,1089251.5,9855,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353915,704485.00
07/28/2019 18:45,2,0.650,ACTIVE,214.19,340.25,59.996,1564353904,"201051344000685","174011545737251",27.61,29.80,0,331.83,353.17,18.2,15.7,0.146,1385454.0,1385454.0,9838,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353916,704486.00
07/28/2019 18:45,2,0.674,ACTIVE,214.19,340.55,60.017,1564353904,"201051344000651","174011545737251",27.17,32.00,0,333.03,353.17,18.6,16.0,0.137,1379968.8,1379968.8,9828,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353917,704487.00
07/28/2019 18:45,2,0.674,ACTIVE,213.06,339.04,60.028,1564353904,"201051344000594","174011545737251",27.61,30.50,0,329.73,350.77,18.9,16.3,0.137,1389777.9,1389777.9,9829,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353918,704488.00
07/28/2019 18:45,2,0.666,ACTIVE,213.29,339.34,60.017,1564353904,"201051344000469","174011545737251",27.37,29.80,0,330.93,351.07,18.5,15.9,0.141,1370050.0,1370050.0,9837,0,0,0,L,1122011218,1,120.88,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353919,704489.00
07/28/2019 18:45,2,0.738,ACTIVE,213.96,340.25,60.022,1564353904,"201051344000585","174011545737251",27.63,30.80,0,331.53,352.27,20.7,18.0,0.141,1395708.7,1395708.7,9824,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353920,704490.00
07/28/2019 18:45,2,0.654,ACTIVE,213.74,339.95,60.038,1564353904,"201051344000853","174011545737251",27.83,31.00,0,333.03,352.27,18.4,15.9,0.133,1392766.3,1392766.3,9834,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353921,704491.00
07/28/2019 18:45,2,0.682,ACTIVE,214.19,339.95,60.049,1564353904,"201051344001145","174011545737251",27.51,29.00,0,333.63,352.87,19.0,16.4,0.137,1394328.9,1394328.9,9856,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353922,704492.00
07/28/2019 18:45,2,0.672,ACTIVE,214.19,339.95,60.022,1564353904,"201051344000438","174011545737251",27.89,30.80,0,332.13,353.47,19.0,16.4,0.137,1387847.5,1387847.5,9829,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353923,704493.00
07/28/2019 18:45,2,0.723,ACTIVE,213.74,338.44,60.049,1564353904,"201051344001135","174011545737251",27.79,31.80,0,331.83,351.97,20.4,17.7,0.133,1375549.3,1375549.3,9822,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353924,704494.00
07/28/2019 18:45,2,0.684,ACTIVE,213.29,338.44,60.049,1564353904,"201051344000983","174011545737251",27.91,31.30,0,330.33,350.47,19.3,16.7,0.137,1391021.5,1391021.5,9826,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353925,704495.00
07/28/2019 18:45,2,0.703,ACTIVE,213.96,339.34,59.996,1564353904,"201051344001203","174011545737251",27.35,31.30,0,332.43,352.87,19.5,16.9,0.137,1383655.1,1383655.1,9843,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353926,704496.00
07/28/2019 18:45,2,0.676,ACTIVE,213.74,338.74,60.022,1564353904,"201051344001230","174011545737251",27.57,28.80,0,329.43,350.77,18.9,16.3,0.137,1378046.9,1378046.9,9868,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353927,704497.00
07/28/2019 18:45,2,0.693,ACTIVE,213.51,339.04,60.022,1564353904,"201051344000646","174011545737251",27.39,30.50,0,330.33,351.97,19.3,16.7,0.141,1372064.8,1372064.8,9842,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353928,704498.00
07/28/2019 18:45,2,0.691,ACTIVE,213.29,337.24,60.022,1564353904,"201051344000867","174011545737251",27.33,31.50,0,329.43,351.37,19.1,16.6,0.128,1368197.8,1368197.8,9835,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353929,704499.00
07/28/2019 18:45,2,0.672,ACTIVE,213.51,340.25,60.049,1564353904,"201051344000633","174011545737251",27.35,31.00,0,330.93,353.17,18.6,16.1,0.141,1364932.2,1364932.2,9844,0,0,0,L,1122011218,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353930,704500.00
07/28/2019 18:45,2,0.695,ACTIVE,213.51,339.34,60.049,1564353904,"201051344000955","174011545737251",27.67,30.80,0,330.63,350.77,19.5,16.9,0.137,1392812.3,1392812.3,9838,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353931,704501.00
07/28/2019 18:45,2,0.645,ACTIVE,213.51,338.44,60.022,1564353904,"201051344000648","174011545737251",27.89,30.30,0,330.63,351.37,18.3,15.7,0.133,1378481.4,1378481.4,9823,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353931,704502.00
07/28/2019 18:45,2,0.645,ACTIVE,213.51,339.04,60.012,1564353904,"201051344000645","174011545737251",27.31,31.80,0,330.93,350.77,17.9,15.4,0.133,1384259.8,1384259.8,9829,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353932,704503.00
07/28/2019 18:45,2,0.652,ACTIVE,213.29,338.14,60.043,1564353904,"201051344000569","174011545737251",28.07,31.00,0,330.93,350.47,18.6,16.0,0.137,1401485.0,1401485.0,9827,0,0,0,L,1122011218,1,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353933,704504.00
07/28/2019 18:45,2,0.715,ACTIVE,213.29,342.05,60.017,1564353904,"179051228000119","174011545737251",27.45,33.50,0,330.03,354.97,19.9,17.3,0.137,187481.1,187481.1,9920,0,0,0,L,46974696,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564353934,704505.00
07/28/2019 19:00,2,0.641,ACTIVE,213.29,338.14,59.990,1564354804,"201051344000579","174011545737251",27.87,29.30,0,329.73,349.26,18.1,15.6,0.124,1402938.4,1402938.4,9832,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354805,704506.00
07/28/2019 19:00,2,0.637,ACTIVE,213.96,337.84,60.012,1564354804,"201051344001025","174011545737251",27.61,30.00,0,330.03,349.26,17.8,15.3,0.128,1388252.2,1388252.2,9828,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354806,704507.00
07/28/2019 19:00,2,0.619,ACTIVE,213.96,339.34,60.017,1564354804,"201051344001093","174011545737251",27.49,29.50,0,331.53,349.56,17.3,14.7,0.115,1369934.6,1369934.6,9855,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354807,704508.00
07/28/2019 19:00,2,0.602,ACTIVE,213.06,337.54,60.006,1564354804,"201051344000458","174011545737251",27.21,31.00,0,330.33,347.76,16.6,14.1,0.124,1383460.6,1383460.6,9819,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354808,704509.00
07/28/2019 19:00,2,0.641,ACTIVE,213.74,338.74,60.017,1564354804,"201051344000890","174011545737251",27.75,29.30,0,330.03,350.17,18.1,15.5,0.124,1385198.1,1385198.1,9833,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354809,704510.00
07/28/2019 19:00,2,0.588,ACTIVE,213.29,338.44,60.006,1564354804,"201051344000988","174011545737251",18.05,29.30,0,329.43,346.26,10.8,8.5,0.075,1049776.4,1049776.4,9829,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354810,704511.00
