ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 19:00,2,0.613,ACTIVE,214.41,339.65,60.017,1564354804,"201051344000582","174011545737251",27.08,30.00,0,330.93,350.17,16.9,14.4,0.119,1362286.9,1362286.9,9823,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354811,704512.00
07/28/2019 19:00,2,0.617,ACTIVE,213.06,338.14,60.012,1564354804,"201051344000868","174011545737251",27.61,29.50,0,329.43,348.66,17.3,14.8,0.119,1370296.1,1370296.1,9818,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354812,704513.00
07/28/2019 19:00,2,0.578,ACTIVE,213.51,339.04,60.001,1564354804,"201051344000576","174011545737251",27.55,30.80,0,330.93,348.96,16.2,13.7,0.115,1386256.9,1386256.9,9848,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354813,704514.00
07/28/2019 19:00,2,0.609,ACTIVE,213.29,337.54,60.006,1564354804,"201051344001158","174011545737251",27.15,29.50,0,330.33,348.36,16.8,14.3,0.128,1363744.0,1363744.0,9821,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354814,704515.00
07/28/2019 19:00,2,0.617,ACTIVE,213.96,338.44,60.012,1564354804,"201051344000917","174011545737251",27.63,30.80,0,330.63,348.66,17.3,14.7,0.119,1379513.0,1379513.0,9856,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354815,704516.00
07/28/2019 19:00,2,0.637,ACTIVE,213.96,337.84,60.012,1564354804,"201051344000417","174011545737251",17.93,29.50,0,330.33,345.66,11.6,9.3,0.075,1089253.9,1089253.9,9856,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354816,704517.00
07/28/2019 19:00,2,0.586,ACTIVE,214.19,339.65,60.006,1564354804,"201051344000685","174011545737251",27.85,29.00,0,330.93,350.77,16.6,14.0,0.124,1385457.6,1385457.6,9839,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354817,704518.00
07/28/2019 19:00,2,0.604,ACTIVE,214.19,339.65,59.980,1564354804,"201051344000651","174011545737251",27.53,31.00,0,331.53,350.17,16.9,14.4,0.124,1379972.5,1379972.5,9829,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354818,704519.00
07/28/2019 19:00,2,0.609,ACTIVE,213.06,338.14,60.006,1564354804,"201051344000594","174011545737251",27.69,29.80,0,327.62,348.36,17.1,14.6,0.110,1389781.7,1389781.7,9830,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354819,704520.00
07/28/2019 19:00,2,0.594,ACTIVE,213.51,338.74,60.012,1564354804,"201051344000469","174011545737251",27.81,29.30,0,328.52,348.36,16.8,14.3,0.128,1370053.7,1370053.7,9838,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354820,704521.00
07/28/2019 19:00,2,0.666,ACTIVE,213.96,339.65,60.001,1564354804,"201051344000585","174011545737251",27.93,30.00,0,331.23,349.26,18.9,16.3,0.128,1395712.9,1395712.9,9825,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354821,704522.00
07/28/2019 19:00,2,0.607,ACTIVE,213.74,339.34,60.006,1564354804,"201051344000853","174011545737251",27.23,30.00,0,330.93,349.26,16.8,14.3,0.119,1392770.0,1392770.0,9835,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354822,704523.00
07/28/2019 19:00,2,0.623,ACTIVE,214.19,339.65,60.006,1564354804,"201051344001145","174011545737251",27.57,28.50,0,331.23,349.86,17.4,14.9,0.119,1394332.7,1394332.7,9857,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354823,704524.00
07/28/2019 19:00,2,0.609,ACTIVE,214.19,339.04,60.001,1564354804,"201051344000438","174011545737251",28.05,29.80,0,330.93,349.86,17.4,14.8,0.119,1387851.4,1387851.4,9830,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354823,704525.00
07/28/2019 19:00,2,0.672,ACTIVE,213.74,338.44,60.012,1564354804,"201051344001135","174011545737251",27.19,30.80,0,330.63,348.66,18.6,16.0,0.124,1375553.4,1375553.4,9823,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354825,704526.00
07/28/2019 19:00,2,0.629,ACTIVE,213.51,337.54,60.006,1564354804,"201051344000983","174011545737251",27.63,30.50,0,329.73,348.36,17.6,15.1,0.119,1391025.4,1391025.4,9827,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354826,704527.00
07/28/2019 19:00,2,0.645,ACTIVE,213.96,338.14,60.022,1564354804,"201051344001203","174011545737251",27.29,30.30,0,330.33,350.47,17.9,15.3,0.128,1383659.1,1383659.1,9844,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354827,704528.00
07/28/2019 19:00,2,0.621,ACTIVE,213.74,340.55,60.001,1564354804,"201051344001230","174011545737251",27.49,28.30,0,329.13,347.76,17.4,14.8,0.119,1378050.7,1378050.7,9870,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354828,704529.00
07/28/2019 19:00,2,0.633,ACTIVE,213.51,340.25,60.001,1564354804,"201051344000646","174011545737251",27.39,29.50,0,329.73,348.96,17.6,15.0,0.119,1372068.7,1372068.7,9844,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354830,704530.00
07/28/2019 19:00,2,0.621,ACTIVE,213.51,338.74,60.001,1564354804,"201051344000867","174011545737251",27.71,30.80,0,329.13,348.36,17.5,15.0,0.115,1368201.7,1368201.7,9837,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354831,704531.00
07/28/2019 19:00,2,0.600,ACTIVE,213.74,341.75,59.996,1564354804,"201051344000633","174011545737251",27.77,30.00,0,329.73,351.07,16.9,14.4,0.119,1364935.9,1364935.9,9846,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354833,704532.00
07/28/2019 19:00,2,0.621,ACTIVE,213.51,340.55,60.006,1564354804,"201051344000955","174011545737251",28.11,30.00,0,329.73,348.36,17.8,15.2,0.128,1392816.3,1392816.3,9840,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354835,704533.00
07/28/2019 19:00,2,0.596,ACTIVE,213.51,339.95,59.969,1564354804,"201051344000648","174011545737251",27.37,29.50,0,330.63,349.26,16.6,14.1,0.119,1378485.1,1378485.1,9825,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354836,704534.00
07/28/2019 19:00,2,0.590,ACTIVE,213.74,340.55,60.043,1564354804,"201051344000645","174011545737251",27.15,31.00,0,330.33,348.36,16.2,13.7,0.110,1384263.4,1384263.4,9831,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354838,704535.00
07/28/2019 19:00,2,0.598,ACTIVE,213.29,338.14,59.996,1564354804,"201051344000569","174011545737251",27.87,30.30,0,329.73,348.06,16.9,14.4,0.119,1401488.8,1401488.8,9828,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354839,704536.00
07/28/2019 19:00,2,0.654,ACTIVE,213.51,341.75,59.969,1564354804,"179051228000119","174011545737251",27.59,32.80,0,331.23,352.57,18.4,15.8,0.119,187485.2,187485.2,9921,0,0,0,L,46974696,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564354840,704537.00
07/28/2019 19:15,2,0.605,ACTIVE,213.51,337.84,59.990,1564355704,"201051344000579","174011545737251",28.19,28.50,0,330.93,346.86,17.3,14.8,0.115,1402942.2,1402942.2,9833,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355705,704538.00
07/28/2019 19:15,2,0.609,ACTIVE,214.19,337.84,59.980,1564355704,"201051344001025","174011545737251",27.49,29.30,0,330.63,348.06,17.0,14.5,0.115,1388255.9,1388255.9,9829,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355706,704539.00
07/28/2019 19:15,2,0.592,ACTIVE,214.41,339.65,59.980,1564355704,"201051344001093","174011545737251",27.77,28.80,0,330.63,348.36,16.7,14.2,0.110,1369938.2,1369938.2,9856,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355707,704540.00
07/28/2019 19:15,2,0.564,ACTIVE,213.51,338.14,59.980,1564355704,"201051344000458","174011545737251",27.75,30.30,0,329.73,346.56,15.9,13.4,0.110,1383464.0,1383464.0,9820,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355708,704541.00
07/28/2019 19:15,2,0.625,ACTIVE,214.19,339.04,59.990,1564355704,"201051344000890","174011545737251",27.21,28.80,0,329.73,348.36,17.3,14.7,0.110,1385201.9,1385201.9,9834,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355709,704542.00
07/28/2019 19:15,2,0.561,ACTIVE,213.74,337.54,59.985,1564355704,"201051344000988","174011545737251",18.03,28.50,0,329.13,346.26,10.2,8.0,0.080,1049778.5,1049778.5,9830,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355710,704543.00
07/28/2019 19:15,2,0.588,ACTIVE,214.64,339.95,59.985,1564355704,"201051344000582","174011545737251",26.98,29.30,0,330.63,348.06,16.1,13.6,0.115,1362290.5,1362290.5,9824,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355711,704544.00
07/28/2019 19:15,2,0.604,ACTIVE,213.51,338.44,59.975,1564355704,"201051344000868","174011545737251",27.17,28.80,0,329.73,347.46,16.6,14.1,0.110,1370299.7,1370299.7,9819,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355712,704545.00
07/28/2019 19:15,2,0.557,ACTIVE,214.19,339.95,59.990,1564355704,"201051344000576","174011545737251",27.23,29.80,0,330.63,347.46,15.4,12.9,0.106,1386260.2,1386260.2,9849,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355713,704546.00
07/28/2019 19:15,2,0.580,ACTIVE,213.51,338.44,60.022,1564355704,"201051344001158","174011545737251",27.21,28.80,0,329.73,348.06,16.0,13.5,0.115,1363747.5,1363747.5,9822,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355714,704547.00
07/28/2019 19:15,2,0.592,ACTIVE,214.19,339.34,59.990,1564355704,"201051344000917","174011545737251",27.53,29.80,0,329.73,348.36,16.5,14.0,0.115,1379516.6,1379516.6,9857,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355715,704548.00
07/28/2019 19:15,2,0.611,ACTIVE,214.19,338.14,59.985,1564355704,"201051344000417","174011545737251",18.01,29.00,0,329.73,344.76,11.2,8.9,0.071,1089256.2,1089256.2,9857,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355715,704549.00
07/28/2019 19:15,2,0.561,ACTIVE,214.41,339.65,59.980,1564355704,"201051344000685","174011545737251",27.67,28.50,0,330.03,348.36,15.8,13.3,0.124,1385461.1,1385461.1,9840,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355716,704550.00
07/28/2019 19:15,2,0.580,ACTIVE,214.41,339.34,59.990,1564355704,"201051344000651","174011545737251",27.29,30.00,0,331.53,348.06,16.1,13.6,0.110,1379976.0,1379976.0,9830,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355717,704551.00
07/28/2019 19:15,2,0.582,ACTIVE,213.29,338.14,59.985,1564355704,"201051344000594","174011545737251",27.65,29.00,0,328.82,347.16,16.3,13.8,0.119,1389785.2,1389785.2,9831,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355718,704552.00
07/28/2019 19:15,2,0.578,ACTIVE,213.51,338.74,59.996,1564355704,"201051344000469","174011545737251",27.47,28.30,0,328.82,346.56,16.1,13.6,0.119,1370057.2,1370057.2,9839,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355719,704553.00
07/28/2019 19:15,2,0.650,ACTIVE,214.41,339.65,59.990,1564355704,"201051344000585","174011545737251",27.27,29.30,0,331.23,348.36,18.0,15.5,0.124,1395717.0,1395717.0,9826,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355720,704554.00
07/28/2019 19:15,2,0.578,ACTIVE,213.96,339.34,59.948,1564355704,"201051344000853","174011545737251",27.23,29.30,0,331.23,347.76,16.0,13.5,0.106,1392773.5,1392773.5,9836,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355721,704555.00
07/28/2019 19:15,2,0.594,ACTIVE,214.41,339.65,59.975,1564355704,"201051344001145","174011545737251",27.43,27.80,0,331.53,348.36,16.6,14.0,0.110,1394336.4,1394336.4,9858,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355722,704556.00
07/28/2019 19:15,2,0.584,ACTIVE,214.19,339.04,59.990,1564355704,"201051344000438","174011545737251",27.91,29.00,0,331.23,348.06,16.5,14.0,0.115,1387855.0,1387855.0,9831,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355723,704557.00
07/28/2019 19:15,2,0.629,ACTIVE,213.96,337.84,59.975,1564355704,"201051344001135","174011545737251",27.71,29.80,0,329.73,347.16,17.7,15.2,0.115,1375557.4,1375557.4,9824,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355724,704558.00
07/28/2019 19:15,2,0.596,ACTIVE,213.51,338.14,59.980,1564355704,"201051344000983","174011545737251",27.73,29.80,0,328.52,347.46,16.8,14.2,0.115,1391029.1,1391029.1,9828,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355725,704559.00
07/28/2019 19:15,2,0.605,ACTIVE,213.96,338.14,59.948,1564355704,"201051344001203","174011545737251",27.69,29.50,0,330.33,348.96,17.0,14.5,0.115,1383662.8,1383662.8,9845,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355726,704560.00
07/28/2019 19:15,2,0.598,ACTIVE,213.74,338.14,59.975,1564355704,"201051344001230","174011545737251",27.39,27.80,0,330.03,347.16,16.6,14.1,0.115,1378054.4,1378054.4,9871,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355727,704561.00
07/28/2019 19:15,2,0.596,ACTIVE,213.51,338.74,59.969,1564355704,"201051344000646","174011545737251",27.71,28.80,0,330.33,347.16,16.8,14.3,0.110,1372072.4,1372072.4,9845,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355728,704562.00
07/28/2019 19:15,2,0.592,ACTIVE,213.74,337.24,59.975,1564355704,"201051344000867","174011545737251",27.53,30.00,0,330.33,346.86,16.6,14.0,0.110,1368205.4,1368205.4,9838,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355729,704563.00
07/28/2019 19:15,2,0.580,ACTIVE,213.96,339.95,60.001,1564355704,"201051344000633","174011545737251",27.37,29.30,0,331.23,348.96,16.1,13.6,0.119,1364939.5,1364939.5,9847,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355730,704564.00
07/28/2019 19:15,2,0.607,ACTIVE,213.74,338.14,60.022,1564355704,"201051344000955","174011545737251",27.51,29.30,0,330.03,347.76,17.0,14.5,0.119,1392820.0,1392820.0,9841,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355731,704565.00
07/28/2019 19:15,2,0.564,ACTIVE,213.74,337.54,59.980,1564355704,"201051344000648","174011545737251",27.65,29.00,0,331.23,347.76,15.8,13.4,0.110,1378488.5,1378488.5,9826,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355732,704566.00
07/28/2019 19:15,2,0.561,ACTIVE,213.96,338.74,60.001,1564355704,"201051344000645","174011545737251",27.08,30.30,0,331.23,347.46,15.4,13.0,0.102,1384266.8,1384266.8,9832,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355733,704567.00
07/28/2019 19:15,2,0.584,ACTIVE,213.51,337.84,59.980,1564355704,"201051344000569","174011545737251",27.15,29.50,0,329.13,347.46,16.1,13.6,0.115,1401492.3,1401492.3,9829,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355734,704568.00
07/28/2019 19:15,2,0.629,ACTIVE,213.74,341.45,59.969,1564355704,"179051228000119","174011545737251",27.31,32.20,0,330.93,351.67,17.4,14.9,0.110,187489.1,187489.1,9922,0,0,0,L,46974696,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564355735,704569.00
07/28/2019 19:30,2,0.457,ACTIVE,213.29,336.34,60.006,1564356604,"201051344000579","174011545737251",27.45,27.80,0,329.73,347.16,12.8,10.4,0.071,1402945.3,1402945.3,9834,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356605,704570.00
07/28/2019 19:30,2,0.463,ACTIVE,214.41,336.94,60.017,1564356604,"201051344001025","174011545737251",23.44,28.50,0,330.63,348.36,11.0,8.7,0.066,1388258.7,1388258.7,9830,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356606,704571.00
07/28/2019 19:30,2,0.432,ACTIVE,214.64,338.44,60.017,1564356604,"201051344001093","174011545737251",27.02,28.30,0,331.23,347.76,11.8,9.5,0.066,1369941.0,1369941.0,9857,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356607,704572.00
07/28/2019 19:30,2,0.418,ACTIVE,213.51,336.64,60.017,1564356604,"201051344000458","174011545737251",27.00,29.30,0,331.23,347.16,11.4,9.1,0.071,1383466.7,1383466.7,9821,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356608,704573.00
07/28/2019 19:30,2,0.479,ACTIVE,214.41,337.54,60.033,1564356604,"201051344000890","174011545737251",22.82,28.00,0,329.73,348.06,11.1,8.7,0.066,1385204.7,1385204.7,9835,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356609,704574.00
07/28/2019 19:30,2,0.391,ACTIVE,213.29,337.24,60.001,1564356604,"201051344000988","174011545737251",17.89,27.80,0,329.43,346.26,7.1,4.9,0.049,1049780.0,1049780.0,9831,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356610,704575.00
07/28/2019 19:30,2,0.443,ACTIVE,214.87,338.44,60.006,1564356604,"201051344000582","174011545737251",23.06,28.50,0,331.53,347.76,10.4,8.1,0.066,1362293.1,1362293.1,9825,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356610,704576.00
07/28/2019 19:30,2,0.445,ACTIVE,213.29,336.64,60.012,1564356604,"201051344000868","174011545737251",26.32,28.00,0,329.73,347.76,11.9,9.5,0.066,1370302.5,1370302.5,9820,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356611,704577.00
07/28/2019 19:30,2,0.393,ACTIVE,213.96,337.84,60.006,1564356604,"201051344000576","174011545737251",27.37,29.00,0,330.63,347.76,10.9,8.6,0.066,1386262.8,1386262.8,9850,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356612,704578.00
07/28/2019 19:30,2,0.416,ACTIVE,213.51,336.94,60.012,1564356604,"201051344001158","174011545737251",26.98,28.00,0,330.03,346.86,11.4,9.1,0.071,1363750.2,1363750.2,9823,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356613,704579.00
07/28/2019 19:30,2,0.441,ACTIVE,214.41,338.14,59.990,1564356604,"201051344000917","174011545737251",26.12,29.30,0,330.63,347.76,11.7,9.4,0.071,1379519.4,1379519.4,9858,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356615,704580.00
07/28/2019 19:30,2,0.430,ACTIVE,214.41,337.24,60.001,1564356604,"201051344000417","174011545737251",18.11,28.30,0,330.93,344.45,7.9,5.7,0.040,1089257.9,1089257.9,9858,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356616,704581.00
07/28/2019 19:30,2,0.414,ACTIVE,214.64,338.74,60.012,1564356604,"201051344000685","174011545737251",26.00,27.80,0,330.33,347.76,10.9,8.6,0.075,1385463.7,1385463.7,9841,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356616,704582.00
07/28/2019 19:30,2,0.418,ACTIVE,214.64,338.44,60.012,1564356604,"201051344000651","174011545737251",26.86,29.00,0,331.53,348.06,11.4,9.1,0.071,1379978.7,1379978.7,9831,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356617,704583.00
07/28/2019 19:30,2,0.426,ACTIVE,213.29,337.24,60.006,1564356604,"201051344000594","174011545737251",27.14,28.30,0,329.13,347.16,11.7,9.4,0.075,1389788.0,1389788.0,9832,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356618,704584.00
07/28/2019 19:30,2,0.455,ACTIVE,213.74,337.24,60.006,1564356604,"201051344000469","174011545737251",23.06,27.50,0,329.43,346.86,10.6,8.3,0.066,1370059.8,1370059.8,9840,0,0,0,L,1122011218,1,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356619,704585.00
07/28/2019 19:30,2,0.473,ACTIVE,214.41,338.44,60.006,1564356604,"201051344000585","174011545737251",27.49,28.30,0,330.63,348.06,13.2,10.8,0.071,1395720.1,1395720.1,9827,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356620,704586.00
07/28/2019 19:30,2,0.420,ACTIVE,213.96,338.14,60.043,1564356604,"201051344000853","174011545737251",26.56,28.50,0,332.13,348.06,11.3,9.0,0.071,1392776.2,1392776.2,9837,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356621,704587.00
07/28/2019 19:30,2,0.426,ACTIVE,214.64,338.44,60.017,1564356604,"201051344001145","174011545737251",27.12,27.30,0,331.83,348.66,11.8,9.4,0.066,1394339.2,1394339.2,9859,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356622,704588.00
07/28/2019 19:30,2,0.418,ACTIVE,214.41,338.14,60.006,1564356604,"201051344000438","174011545737251",27.81,28.30,0,330.93,348.06,11.8,9.5,0.066,1387857.8,1387857.8,9832,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356623,704589.00
07/28/2019 19:30,2,0.465,ACTIVE,213.96,336.64,60.006,1564356604,"201051344001135","174011545737251",27.33,28.80,0,329.43,346.86,12.9,10.6,0.071,1375560.4,1375560.4,9825,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356624,704590.00
07/28/2019 19:30,2,0.453,ACTIVE,213.51,337.24,60.054,1564356604,"201051344000983","174011545737251",26.32,28.80,0,329.73,346.26,12.1,9.8,0.071,1391031.9,1391031.9,9829,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356625,704591.00
07/28/2019 19:30,2,0.455,ACTIVE,214.41,337.24,60.006,1564356604,"201051344001203","174011545737251",26.40,28.80,0,330.93,348.36,12.2,9.9,0.071,1383665.7,1383665.7,9846,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356626,704592.00
07/28/2019 19:30,2,0.430,ACTIVE,214.19,336.94,60.006,1564356604,"201051344001230","174011545737251",27.04,27.50,0,328.82,346.26,11.8,9.4,0.066,1378057.2,1378057.2,9872,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356627,704593.00
07/28/2019 19:30,2,0.471,ACTIVE,213.74,337.54,60.012,1564356604,"201051344000646","174011545737251",24.33,28.00,0,329.13,347.76,11.6,9.3,0.066,1372075.3,1372075.3,9846,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356628,704594.00
07/28/2019 19:30,2,0.439,ACTIVE,213.74,336.04,60.017,1564356604,"201051344000867","174011545737251",26.72,29.00,0,329.73,346.56,11.9,9.6,0.066,1368208.2,1368208.2,9839,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356629,704595.00
07/28/2019 19:30,2,0.424,ACTIVE,213.96,338.74,60.017,1564356604,"201051344000633","174011545737251",27.21,28.50,0,330.33,348.66,11.7,9.4,0.066,1364942.2,1364942.2,9848,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356630,704596.00
07/28/2019 19:30,2,0.455,ACTIVE,213.74,337.24,60.012,1564356604,"201051344000955","174011545737251",26.82,28.50,0,329.73,346.56,12.4,10.0,0.071,1392822.9,1392822.9,9842,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356631,704597.00
07/28/2019 19:30,2,0.439,ACTIVE,213.74,336.94,60.022,1564356604,"201051344000648","174011545737251",22.50,28.30,0,330.63,347.16,10.1,7.8,0.062,1378491.1,1378491.1,9827,0,0,0,L,1122011218,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356632,704598.00
07/28/2019 19:30,2,0.404,ACTIVE,213.96,337.54,59.985,1564356604,"201051344000645","174011545737251",26.88,29.50,0,330.93,347.46,11.0,8.7,0.062,1384269.3,1384269.3,9833,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356633,704599.00
07/28/2019 19:30,2,0.436,ACTIVE,213.51,336.34,60.017,1564356604,"201051344000569","174011545737251",26.44,28.50,0,330.33,347.16,11.7,9.4,0.066,1401495.0,1401495.0,9830,0,0,0,L,1122011218,1,121.10,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356634,704600.00
07/28/2019 19:30,2,0.465,ACTIVE,213.74,340.25,60.017,1564356604,"179051228000119","174011545737251",27.02,31.50,0,330.33,350.47,12.7,10.3,0.062,187492.1,187492.1,9923,0,0,0,L,46974696,1,121.55,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564356635,704601.00
07/28/2019 19:45,2,0.459,ACTIVE,213.51,336.64,60.006,1564357504,"201051344000579","174011545737251",26.94,27.50,0,330.03,343.85,12.6,10.2,0.066,1402947.9,1402947.9,9835,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357505,704602.00
07/28/2019 19:45,2,0.457,ACTIVE,213.96,336.64,60.006,1564357504,"201051344001025","174011545737251",22.94,27.80,0,331.23,343.85,10.6,8.3,0.066,1388260.9,1388260.9,9831,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357506,704603.00
07/28/2019 19:45,2,0.422,ACTIVE,214.19,338.14,60.012,1564357504,"201051344001093","174011545737251",27.27,27.80,0,331.53,344.76,11.7,9.4,0.062,1369943.4,1369943.4,9858,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357507,704604.00
07/28/2019 19:45,2,0.416,ACTIVE,213.51,335.74,59.985,1564357504,"201051344000458","174011545737251",26.70,28.80,0,329.43,344.15,11.3,9.0,0.066,1383469.0,1383469.0,9822,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357508,704605.00
07/28/2019 19:45,2,0.473,ACTIVE,213.96,336.94,60.006,1564357504,"201051344000890","174011545737251",23.00,27.80,0,330.63,343.85,11.0,8.7,0.062,1385207.0,1385207.0,9836,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357509,704606.00
07/28/2019 19:45,2,0.387,ACTIVE,213.51,337.24,60.006,1564357504,"201051344000988","174011545737251",17.91,27.30,0,329.43,343.25,7.0,4.9,0.044,1049781.3,1049781.3,9832,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357510,704607.00
07/28/2019 19:45,2,0.439,ACTIVE,214.64,336.94,60.006,1564357504,"201051344000582","174011545737251",23.00,28.00,0,330.93,344.15,10.2,8.0,0.057,1362295.2,1362295.2,9826,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357511,704608.00
07/28/2019 19:45,2,0.436,ACTIVE,213.51,337.24,60.012,1564357504,"201051344000868","174011545737251",26.60,27.50,0,330.03,343.85,11.8,9.4,0.066,1370305.0,1370305.0,9821,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357512,704609.00
07/28/2019 19:45,2,0.402,ACTIVE,213.96,338.14,60.012,1564357504,"201051344000576","174011545737251",26.76,28.30,0,330.63,344.45,10.9,8.6,0.066,1386265.0,1386265.0,9851,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357513,704610.00
07/28/2019 19:45,2,0.406,ACTIVE,213.51,336.64,60.017,1564357504,"201051344001158","174011545737251",27.31,27.30,0,330.03,343.85,11.3,8.9,0.066,1363752.5,1363752.5,9824,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357514,704611.00
07/28/2019 19:45,2,0.430,ACTIVE,214.19,337.54,60.006,1564357504,"201051344000917","174011545737251",26.62,28.50,0,329.43,344.76,11.6,9.3,0.071,1379521.8,1379521.8,9859,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357515,704612.00
07/28/2019 19:45,2,0.430,ACTIVE,214.19,336.94,60.012,1564357504,"201051344000417","174011545737251",17.95,27.50,0,330.93,342.35,7.8,5.7,0.040,1089259.4,1089259.4,9859,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357516,704613.00
07/28/2019 19:45,2,0.404,ACTIVE,214.41,338.14,60.006,1564357504,"201051344000685","174011545737251",26.46,27.30,0,331.53,345.66,10.9,8.6,0.075,1385466.0,1385466.0,9842,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357517,704614.00
07/28/2019 19:45,2,0.412,ACTIVE,214.41,338.14,60.012,1564357504,"201051344000651","174011545737251",26.90,28.30,0,331.83,345.36,11.3,8.9,0.066,1379981.0,1379981.0,9832,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357518,704615.00
07/28/2019 19:45,2,0.410,ACTIVE,213.29,336.94,60.006,1564357504,"201051344000594","174011545737251",27.71,27.80,0,328.82,343.85,11.6,9.3,0.066,1389790.5,1389790.5,9833,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357519,704616.00
07/28/2019 19:45,2,0.447,ACTIVE,213.51,336.94,60.012,1564357504,"201051344000469","174011545737251",22.76,27.00,0,329.73,343.55,10.3,8.1,0.062,1370062.0,1370062.0,9841,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357520,704617.00
07/28/2019 19:45,2,0.500,ACTIVE,214.19,337.84,60.006,1564357504,"201051344000585","174011545737251",23.42,27.80,0,331.23,345.06,11.9,9.5,0.062,1395722.7,1395722.7,9828,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357520,704618.00
07/28/2019 19:45,2,0.412,ACTIVE,214.19,338.44,60.006,1564357504,"201051344000853","174011545737251",26.80,27.80,0,331.53,345.06,11.2,8.9,0.066,1392778.5,1392778.5,9838,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357521,704619.00
07/28/2019 19:45,2,0.426,ACTIVE,214.41,337.84,60.006,1564357504,"201051344001145","174011545737251",27.00,26.80,0,332.43,344.76,11.7,9.4,0.066,1394341.6,1394341.6,9860,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357522,704620.00
07/28/2019 19:45,2,0.412,ACTIVE,214.19,337.84,60.012,1564357504,"201051344000438","174011545737251",27.83,27.80,0,331.83,344.76,11.7,9.3,0.066,1387860.3,1387860.3,9833,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357523,704621.00
07/28/2019 19:45,2,0.465,ACTIVE,213.74,336.64,60.006,1564357504,"201051344001135","174011545737251",27.10,28.30,0,330.33,344.45,12.8,10.4,0.066,1375563.1,1375563.1,9826,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357524,704622.00
07/28/2019 19:45,2,0.439,ACTIVE,213.74,336.64,60.049,1564357504,"201051344000983","174011545737251",27.04,28.30,0,329.43,343.85,12.1,9.7,0.066,1391034.5,1391034.5,9830,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357526,704623.00
07/28/2019 19:45,2,0.447,ACTIVE,214.19,336.34,59.996,1564357504,"201051344001203","174011545737251",26.58,28.30,0,331.23,345.06,12.1,9.8,0.071,1383668.3,1383668.3,9847,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357527,704624.00
07/28/2019 19:45,2,0.418,ACTIVE,213.96,336.64,59.980,1564357504,"201051344001230","174011545737251",27.59,26.80,0,329.43,343.25,11.7,9.4,0.062,1378059.6,1378059.6,9873,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357528,704625.00
07/28/2019 19:45,2,0.467,ACTIVE,213.51,336.64,60.017,1564357504,"201051344000646","174011545737251",23.99,27.50,0,330.03,343.55,11.3,9.0,0.066,1372077.8,1372077.8,9847,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357529,704626.00
07/28/2019 19:45,2,0.434,ACTIVE,213.96,336.04,59.985,1564357504,"201051344000867","174011545737251",26.94,28.50,0,329.73,343.85,11.8,9.5,0.066,1368210.6,1368210.6,9840,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357530,704627.00
07/28/2019 19:45,2,0.434,ACTIVE,214.19,338.74,60.006,1564357504,"201051344000633","174011545737251",26.00,27.80,0,329.73,346.26,11.4,9.1,0.066,1364944.6,1364944.6,9849,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357531,704628.00
07/28/2019 19:45,2,0.447,ACTIVE,213.74,336.64,60.006,1564357504,"201051344000955","174011545737251",26.94,28.00,0,329.43,344.45,12.2,9.9,0.071,1392825.5,1392825.5,9843,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357531,704629.00
07/28/2019 19:45,2,0.439,ACTIVE,213.74,336.64,59.980,1564357504,"201051344000648","174011545737251",22.32,27.50,0,330.63,343.85,9.9,7.7,0.057,1378493.2,1378493.2,9828,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357532,704630.00
07/28/2019 19:45,2,0.402,ACTIVE,213.96,337.24,60.017,1564357504,"201051344000645","174011545737251",26.84,29.00,0,330.63,344.15,11.0,8.7,0.066,1384271.6,1384271.6,9834,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357533,704631.00
07/28/2019 19:45,2,0.426,ACTIVE,213.51,336.64,60.049,1564357504,"201051344000569","174011545737251",26.88,28.00,0,330.03,343.85,11.6,9.3,0.066,1401497.4,1401497.4,9831,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357534,704632.00
07/28/2019 19:45,2,0.455,ACTIVE,213.74,340.55,60.012,1564357504,"179051228000119","174011545737251",27.29,30.80,0,330.63,348.06,12.6,10.2,0.062,187494.7,187494.7,9924,0,0,0,L,46974696,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564357535,704633.00
07/28/2019 20:00,2,0.348,ACTIVE,213.96,338.74,60.022,1564358404,"201051344000579","174011545737251",26.94,27.00,0,330.03,343.25,9.6,7.3,0.044,1402950.2,1402950.2,9837,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358406,704634.00
07/28/2019 20:00,2,0.326,ACTIVE,214.41,338.44,60.012,1564358404,"201051344001025","174011545737251",26.76,27.00,0,330.93,342.95,8.8,6.6,0.049,1388262.9,1388262.9,9833,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358407,704635.00
07/28/2019 20:00,2,0.326,ACTIVE,214.41,338.74,59.985,1564358404,"201051344001093","174011545737251",26.88,27.30,0,330.63,344.15,8.9,6.7,0.040,1369945.5,1369945.5,9860,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358409,704636.00
07/28/2019 20:00,2,0.312,ACTIVE,213.74,337.24,60.070,1564358404,"201051344000458","174011545737251",26.54,28.30,0,330.33,343.85,8.4,6.2,0.040,1383471.0,1383471.0,9824,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358410,704637.00
07/28/2019 20:00,2,0.336,ACTIVE,214.41,339.34,60.028,1564358404,"201051344000890","174011545737251",27.10,27.00,0,330.03,342.95,9.3,7.0,0.044,1385209.1,1385209.1,9838,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358412,704638.00
07/28/2019 20:00,2,0.273,ACTIVE,213.96,339.34,60.022,1564358404,"201051344000988","174011545737251",18.15,26.80,0,329.43,342.65,5.0,2.9,0.022,1049782.3,1049782.3,9834,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358413,704639.00
07/28/2019 20:00,2,0.311,ACTIVE,214.87,339.65,60.017,1564358404,"201051344000582","174011545737251",26.48,27.30,0,330.33,344.15,8.4,6.2,0.044,1362297.1,1362297.1,9828,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358415,704640.00
07/28/2019 20:00,2,0.332,ACTIVE,213.74,338.74,60.028,1564358404,"201051344000868","174011545737251",26.34,27.00,0,330.33,343.55,8.9,6.7,0.040,1370307.1,1370307.1,9823,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358416,704641.00
07/28/2019 20:00,2,0.303,ACTIVE,214.41,337.84,60.033,1564358404,"201051344000576","174011545737251",26.24,27.80,0,330.63,343.85,8.1,5.9,0.040,1386266.9,1386266.9,9852,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358417,704642.00
07/28/2019 20:00,2,0.305,ACTIVE,213.96,336.64,60.049,1564358404,"201051344001158","174011545737251",26.90,26.80,0,330.33,343.85,8.3,6.1,0.040,1363754.5,1363754.5,9825,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358418,704643.00
07/28/2019 20:00,2,0.322,ACTIVE,214.64,337.84,60.054,1564358404,"201051344000917","174011545737251",26.54,28.00,0,330.03,344.45,8.7,6.5,0.044,1379523.9,1379523.9,9860,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358419,704644.00
07/28/2019 20:00,2,0.346,ACTIVE,214.64,336.94,59.996,1564358404,"201051344000417","174011545737251",17.91,27.00,0,329.73,342.35,6.3,4.1,0.022,1089260.6,1089260.6,9860,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358420,704645.00
07/28/2019 20:00,2,0.295,ACTIVE,214.87,337.54,60.049,1564358404,"201051344000685","174011545737251",26.38,26.80,0,330.33,345.06,8.0,5.7,0.040,1385467.9,1385467.9,9843,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358421,704646.00
07/28/2019 20:00,2,0.309,ACTIVE,214.64,337.54,59.990,1564358404,"201051344000651","174011545737251",26.36,27.80,0,331.53,344.45,8.3,6.1,0.044,1379983.0,1379983.0,9833,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358422,704647.00
07/28/2019 20:00,2,0.307,ACTIVE,213.74,336.64,60.028,1564358404,"201051344000594","174011545737251",27.53,27.30,0,329.43,343.85,8.6,6.4,0.040,1389792.5,1389792.5,9834,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358423,704648.00
07/28/2019 20:00,2,0.311,ACTIVE,213.96,337.54,60.033,1564358404,"201051344000469","174011545737251",27.08,26.30,0,328.82,343.25,8.5,6.3,0.044,1370063.9,1370063.9,9842,0,0,0,L,1122011218,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358424,704649.00
07/28/2019 20:00,2,0.359,ACTIVE,214.64,338.14,60.022,1564358404,"201051344000585","174011545737251",27.12,27.30,0,330.33,344.15,9.9,7.6,0.044,1395724.9,1395724.9,9829,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358425,704650.00
07/28/2019 20:00,2,0.293,ACTIVE,214.64,337.84,60.022,1564358404,"201051344000853","174011545737251",27.57,27.00,0,332.13,344.76,8.2,6.0,0.040,1392780.5,1392780.5,9839,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358426,704651.00
07/28/2019 20:00,2,0.309,ACTIVE,214.87,338.14,60.022,1564358404,"201051344001145","174011545737251",27.37,26.30,0,331.53,345.06,8.6,6.4,0.040,1394343.7,1394343.7,9861,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358427,704652.00
07/28/2019 20:00,2,0.316,ACTIVE,214.64,337.24,60.028,1564358404,"201051344000438","174011545737251",27.00,27.30,0,330.63,344.15,8.7,6.4,0.040,1387862.3,1387862.3,9834,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358428,704653.00
07/28/2019 20:00,2,0.357,ACTIVE,214.19,336.04,60.059,1564358404,"201051344001135","174011545737251",26.40,27.50,0,330.03,342.95,9.6,7.3,0.044,1375565.4,1375565.4,9827,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358429,704654.00
