ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 20:00,2,0.324,ACTIVE,213.96,336.64,60.017,1564358404,"201051344000983","174011545737251",27.41,27.50,0,329.43,343.25,9.0,6.8,0.035,1391036.6,1391036.6,9831,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358430,704655.00
07/28/2019 20:00,2,0.342,ACTIVE,214.64,336.64,60.017,1564358404,"201051344001203","174011545737251",25.78,27.80,0,330.63,345.06,9.0,6.7,0.044,1383670.5,1383670.5,9848,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358431,704656.00
07/28/2019 20:00,2,0.326,ACTIVE,214.41,336.64,60.028,1564358404,"201051344001230","174011545737251",26.56,26.50,0,328.82,343.25,8.8,6.6,0.035,1378061.7,1378061.7,9874,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358432,704657.00
07/28/2019 20:00,2,0.320,ACTIVE,213.96,336.94,60.012,1564358404,"201051344000646","174011545737251",27.37,26.80,0,329.73,342.95,8.9,6.7,0.040,1372079.8,1372079.8,9848,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358433,704658.00
07/28/2019 20:00,2,0.328,ACTIVE,214.19,336.04,60.017,1564358404,"201051344000867","174011545737251",26.74,28.00,0,329.43,343.85,8.9,6.7,0.040,1368212.8,1368212.8,9841,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358434,704659.00
07/28/2019 20:00,2,0.312,ACTIVE,214.41,338.74,60.017,1564358404,"201051344000633","174011545737251",26.54,27.30,0,330.93,345.96,8.4,6.2,0.044,1364946.6,1364946.6,9850,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358435,704660.00
07/28/2019 20:00,2,0.336,ACTIVE,214.19,336.94,60.022,1564358404,"201051344000955","174011545737251",26.62,27.30,0,329.43,343.55,9.1,6.9,0.044,1392827.7,1392827.7,9844,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358436,704661.00
07/28/2019 20:00,2,0.305,ACTIVE,214.19,336.34,60.022,1564358404,"201051344000648","174011545737251",26.70,27.00,0,330.33,343.55,8.3,6.1,0.040,1378495.0,1378495.0,9829,0,0,0,L,1122011218,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358437,704662.00
07/28/2019 20:00,2,0.299,ACTIVE,214.19,337.24,60.033,1564358404,"201051344000645","174011545737251",25.76,28.30,0,330.93,344.15,7.8,5.6,0.035,1384273.4,1384273.4,9835,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358438,704663.00
07/28/2019 20:00,2,0.314,ACTIVE,213.96,336.34,60.033,1564358404,"201051344000569","174011545737251",26.52,27.30,0,329.43,343.55,8.5,6.3,0.040,1401499.5,1401499.5,9832,0,0,0,L,1122011218,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358439,704664.00
07/28/2019 20:00,2,0.350,ACTIVE,214.19,339.65,60.028,1564358404,"179051228000119","174011545737251",27.10,30.30,0,331.23,347.76,9.6,7.4,0.035,187497.0,187497.0,9925,0,0,0,L,46974696,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564358440,704665.00
07/28/2019 20:15,2,0.248,ACTIVE,213.29,335.14,60.012,1564359304,"201051344000579","174011545737251",27.17,26.50,0,331.83,342.05,6.9,4.7,0.013,1402951.7,1402951.7,9838,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359305,704666.00
07/28/2019 20:15,2,0.221,ACTIVE,214.19,335.44,60.006,1564359304,"201051344001025","174011545737251",26.88,26.50,0,332.43,342.65,6.0,3.9,0.018,1388264.2,1388264.2,9834,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359306,704667.00
07/28/2019 20:15,2,0.230,ACTIVE,214.19,336.64,60.006,1564359304,"201051344001093","174011545737251",26.62,26.80,0,331.83,342.95,6.3,4.1,0.018,1369946.9,1369946.9,9861,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359307,704668.00
07/28/2019 20:15,2,0.207,ACTIVE,213.29,334.54,60.006,1564359304,"201051344000458","174011545737251",26.98,27.50,0,331.23,342.35,5.7,3.6,0.013,1383472.2,1383472.2,9825,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359308,704669.00
07/28/2019 20:15,2,0.238,ACTIVE,214.19,335.74,60.012,1564359304,"201051344000890","174011545737251",26.70,26.80,0,330.93,343.25,6.5,4.4,0.022,1385210.5,1385210.5,9839,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359309,704670.00
07/28/2019 20:15,2,0.176,ACTIVE,213.29,336.34,60.001,1564359304,"201051344000988","174011545737251",17.87,26.30,0,330.93,342.95,3.2,1.2,0.004,1049782.9,1049782.9,9835,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359310,704671.00
07/28/2019 20:15,2,0.213,ACTIVE,214.64,336.64,60.006,1564359304,"201051344000582","174011545737251",26.14,27.00,0,331.53,343.25,5.7,3.6,0.018,1362298.3,1362298.3,9829,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359310,704672.00
07/28/2019 20:15,2,0.234,ACTIVE,213.29,335.14,60.049,1564359304,"201051344000868","174011545737251",25.90,26.80,0,331.83,342.65,6.2,4.1,0.018,1370308.5,1370308.5,9824,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359311,704673.00
07/28/2019 20:15,2,0.203,ACTIVE,213.74,336.34,60.012,1564359304,"201051344000576","174011545737251",26.36,27.00,0,330.93,343.25,5.4,3.3,0.013,1386268.1,1386268.1,9853,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359312,704674.00
07/28/2019 20:15,2,0.209,ACTIVE,213.29,334.84,60.012,1564359304,"201051344001158","174011545737251",26.54,26.30,0,330.33,342.35,5.7,3.5,0.013,1363755.7,1363755.7,9826,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359313,704675.00
07/28/2019 20:15,2,0.230,ACTIVE,214.41,336.64,60.012,1564359304,"201051344000917","174011545737251",26.02,27.50,0,329.73,342.65,6.1,3.9,0.013,1379525.1,1379525.1,9861,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359314,704676.00
07/28/2019 20:15,2,0.232,ACTIVE,214.41,336.34,60.012,1564359304,"201051344000417","174011545737251",17.91,26.50,0,331.53,341.75,4.2,2.2,0.004,1089261.4,1089261.4,9861,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359315,704677.00
07/28/2019 20:15,2,0.189,ACTIVE,214.64,336.94,60.012,1564359304,"201051344000685","174011545737251",27.00,26.30,0,331.53,343.55,5.2,3.1,0.018,1385469.0,1385469.0,9844,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359316,704678.00
07/28/2019 20:15,2,0.207,ACTIVE,214.64,336.64,59.990,1564359304,"201051344000651","174011545737251",26.42,27.00,0,331.83,342.95,5.6,3.4,0.022,1379984.2,1379984.2,9834,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359317,704679.00
07/28/2019 20:15,2,0.225,ACTIVE,213.29,335.14,59.996,1564359304,"201051344000594","174011545737251",26.36,26.80,0,329.43,342.05,6.0,3.9,0.022,1389793.8,1389793.8,9835,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359318,704680.00
07/28/2019 20:15,2,0.215,ACTIVE,213.51,335.14,60.017,1564359304,"201051344000469","174011545737251",26.90,25.80,0,329.73,342.35,5.9,3.8,0.018,1370065.1,1370065.1,9843,0,0,0,L,1122011218,1,121.10,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359319,704681.00
07/28/2019 20:15,2,0.252,ACTIVE,214.64,336.64,60.001,1564359304,"201051344000585","174011545737251",27.39,26.80,0,330.93,342.95,7.0,4.9,0.018,1395726.4,1395726.4,9830,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359320,704682.00
07/28/2019 20:15,2,0.215,ACTIVE,213.96,336.34,60.012,1564359304,"201051344000853","174011545737251",26.24,26.80,0,332.43,344.15,5.7,3.6,0.013,1392781.7,1392781.7,9840,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359321,704683.00
07/28/2019 20:15,2,0.219,ACTIVE,214.64,336.94,60.006,1564359304,"201051344001145","174011545737251",26.58,26.00,0,332.73,343.55,5.9,3.8,0.013,1394344.9,1394344.9,9862,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359322,704684.00
07/28/2019 20:15,2,0.219,ACTIVE,214.41,336.94,60.012,1564359304,"201051344000438","174011545737251",26.96,26.80,0,332.13,342.95,6.0,3.9,0.013,1387863.6,1387863.6,9835,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359323,704685.00
07/28/2019 20:15,2,0.250,ACTIVE,213.96,335.44,60.012,1564359304,"201051344001135","174011545737251",26.76,27.00,0,330.93,342.05,6.8,4.7,0.018,1375566.9,1375566.9,9828,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359324,704686.00
07/28/2019 20:15,2,0.230,ACTIVE,213.51,334.84,60.038,1564359304,"201051344000983","174011545737251",27.08,27.00,0,330.03,342.35,6.3,4.2,0.013,1391038.0,1391038.0,9832,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359325,704687.00
07/28/2019 20:15,2,0.238,ACTIVE,214.41,335.74,60.012,1564359304,"201051344001203","174011545737251",26.34,27.30,0,332.13,343.25,6.4,4.2,0.018,1383671.8,1383671.8,9849,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359326,704688.00
07/28/2019 20:15,2,0.229,ACTIVE,214.19,335.74,60.001,1564359304,"201051344001230","174011545737251",26.34,26.00,0,330.63,342.05,6.1,4.0,0.013,1378063.0,1378063.0,9875,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359327,704689.00
07/28/2019 20:15,2,0.229,ACTIVE,213.74,336.04,60.001,1564359304,"201051344000646","174011545737251",26.64,26.30,0,330.03,342.35,6.2,4.0,0.013,1372081.2,1372081.2,9849,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359328,704690.00
07/28/2019 20:15,2,0.230,ACTIVE,213.74,334.54,60.017,1564359304,"201051344000867","174011545737251",26.44,27.50,0,330.93,342.05,6.2,4.1,0.018,1368214.1,1368214.1,9842,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359329,704691.00
07/28/2019 20:15,2,0.221,ACTIVE,213.96,337.54,60.006,1564359304,"201051344000633","174011545737251",26.30,26.80,0,330.33,344.45,5.9,3.8,0.018,1364947.8,1364947.8,9851,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359330,704692.00
07/28/2019 20:15,2,0.234,ACTIVE,213.96,336.04,60.012,1564359304,"201051344000955","174011545737251",27.00,26.80,0,330.63,342.05,6.4,4.3,0.018,1392829.0,1392829.0,9845,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359331,704693.00
07/28/2019 20:15,2,0.215,ACTIVE,213.74,335.14,60.022,1564359304,"201051344000648","174011545737251",26.48,26.50,0,331.83,342.95,5.8,3.6,0.013,1378496.2,1378496.2,9830,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359332,704694.00
07/28/2019 20:15,2,0.197,ACTIVE,213.74,335.74,60.006,1564359304,"201051344000645","174011545737251",25.86,27.80,0,331.83,342.95,5.2,3.1,0.013,1384274.5,1384274.5,9836,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359333,704695.00
07/28/2019 20:15,2,0.217,ACTIVE,213.29,334.84,60.012,1564359304,"201051344000569","174011545737251",26.46,26.80,0,330.63,342.05,5.8,3.7,0.013,1401500.7,1401500.7,9833,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359334,704696.00
07/28/2019 20:15,2,0.260,ACTIVE,213.51,338.44,60.012,1564359304,"179051228000119","174011545737251",25.82,29.80,0,331.23,346.86,6.8,4.7,0.013,187498.5,187498.5,9926,0,0,0,L,46974696,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564359335,704697.00
07/28/2019 20:30,2,0.217,ACTIVE,213.29,334.84,59.990,1564360204,"201051344000579","174011545737251",24.69,26.00,0,329.13,341.75,5.5,3.3,0.004,1402952.7,1402952.7,9839,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360206,704698.00
07/28/2019 20:30,2,0.166,ACTIVE,213.96,334.84,59.953,1564360204,"201051344001025","174011545737251",25.88,25.80,0,331.23,341.45,4.4,2.3,0.000,1388264.9,1388264.9,9835,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360207,704699.00
07/28/2019 20:30,2,0.199,ACTIVE,214.19,336.34,59.943,1564360204,"201051344001093","174011545737251",24.13,26.30,0,330.03,342.65,4.9,2.8,0.004,1369947.7,1369947.7,9862,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360208,704700.00
07/28/2019 20:30,2,0.174,ACTIVE,213.06,334.24,59.985,1564360204,"201051344000458","174011545737251",24.83,27.00,0,322.81,345.06,4.4,2.3,0.000,1383472.9,1383472.9,9826,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360209,704701.00
07/28/2019 20:30,2,0.197,ACTIVE,213.96,334.84,59.990,1564360204,"201051344000890","174011545737251",24.47,26.30,0,330.33,342.05,4.9,2.8,0.000,1385211.3,1385211.3,9840,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360209,704702.00
07/28/2019 20:30,2,0.123,ALERT,213.06,297.87,59.975,1564360204,"201051344000988","174011545737251",17.89,25.00,0,293.66,338.44,2.2,0.2,0.000,1049783.0,1049783.0,9836,0,0,0,L,1122011218,1,121.10,122.91,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360211,704703.00
07/28/2019 20:30,2,0.172,ACTIVE,214.41,336.04,59.980,1564360204,"201051344000582","174011545737251",24.83,26.50,0,330.33,340.85,4.3,2.3,0.004,1362299.0,1362299.0,9830,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360212,704704.00
07/28/2019 20:30,2,0.186,ACTIVE,213.06,334.24,59.990,1564360204,"201051344000868","174011545737251",24.53,26.00,0,329.13,341.75,4.7,2.6,0.000,1370309.2,1370309.2,9825,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360213,704705.00
07/28/2019 20:30,2,0.168,ACTIVE,213.74,336.04,59.985,1564360204,"201051344000576","174011545737251",23.91,26.50,0,321.31,349.26,4.1,2.0,0.000,1386268.7,1386268.7,9854,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360214,704706.00
07/28/2019 20:30,2,0.174,ACTIVE,213.29,334.24,59.975,1564360204,"201051344001158","174011545737251",24.19,25.50,0,325.82,344.45,4.3,2.2,0.000,1363756.4,1363756.4,9827,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360215,704707.00
07/28/2019 20:30,2,0.186,ACTIVE,213.96,336.04,59.990,1564360204,"201051344000917","174011545737251",24.25,26.80,0,328.82,343.55,4.6,2.5,0.004,1379525.9,1379525.9,9862,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360216,704708.00
07/28/2019 20:30,2,0.176,ALERT,213.96,298.17,59.990,1564360204,"201051344000417","174011545737251",17.87,25.50,0,296.36,337.84,3.2,1.2,0.000,1089261.8,1089261.8,9862,0,0,0,L,1122011218,1,122.23,122.23,0002,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360218,704709.00
07/28/2019 20:30,2,0.156,ACTIVE,214.41,336.34,60.001,1564360204,"201051344000685","174011545737251",24.13,25.80,0,321.91,349.26,3.8,1.8,0.004,1385469.5,1385469.5,9845,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360219,704710.00
07/28/2019 20:30,2,0.170,ACTIVE,214.19,335.74,59.980,1564360204,"201051344000651","174011545737251",24.49,26.30,0,331.23,341.45,4.2,2.1,0.000,1379984.8,1379984.8,9835,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360220,704711.00
07/28/2019 20:30,2,0.180,ACTIVE,213.06,334.54,59.980,1564360204,"201051344000594","174011545737251",24.47,26.30,0,327.92,339.95,4.5,2.4,0.004,1389794.5,1389794.5,9836,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360221,704712.00
07/28/2019 20:30,2,0.180,ACTIVE,213.29,335.14,59.990,1564360204,"201051344000469","174011545737251",25.05,25.30,0,326.12,344.45,4.6,2.5,0.000,1370065.8,1370065.8,9844,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360221,704713.00
07/28/2019 20:30,2,0.211,ACTIVE,214.19,336.04,59.980,1564360204,"201051344000585","174011545737251",25.25,25.80,0,329.73,342.65,5.4,3.3,0.004,1395727.4,1395727.4,9831,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360222,704714.00
07/28/2019 20:30,2,0.162,ACTIVE,213.96,336.34,59.985,1564360204,"201051344000853","174011545737251",25.05,25.80,0,324.32,348.66,4.2,2.1,0.004,1392782.3,1392782.3,9841,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360223,704715.00
07/28/2019 20:30,2,0.174,ACTIVE,214.41,336.34,59.959,1564360204,"201051344001145","174011545737251",24.71,25.30,0,331.53,343.55,4.4,2.3,0.000,1394345.7,1394345.7,9863,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360224,704716.00
07/28/2019 20:30,2,0.180,ACTIVE,214.19,335.74,59.990,1564360204,"201051344000438","174011545737251",24.91,26.00,0,331.83,341.75,4.6,2.5,0.000,1387864.4,1387864.4,9836,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360226,704717.00
07/28/2019 20:30,2,0.209,ACTIVE,213.74,333.93,59.980,1564360204,"201051344001135","174011545737251",24.81,26.30,0,330.03,340.25,5.3,3.2,0.000,1375567.8,1375567.8,9829,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360227,704718.00
07/28/2019 20:30,2,0.199,ACTIVE,213.29,334.24,59.990,1564360204,"201051344000983","174011545737251",24.09,26.30,0,325.22,345.06,4.9,2.8,0.004,1391038.8,1391038.8,9833,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360228,704719.00
07/28/2019 20:30,2,0.197,ACTIVE,213.96,335.14,60.017,1564360204,"201051344001203","174011545737251",24.07,26.50,0,331.53,341.75,4.8,2.8,0.000,1383672.6,1383672.6,9850,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360229,704720.00
07/28/2019 20:30,2,0.184,ACTIVE,213.96,334.84,59.990,1564360204,"201051344001230","174011545737251",24.13,25.50,0,322.51,348.06,4.5,2.4,0.000,1378063.8,1378063.8,9876,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360230,704721.00
07/28/2019 20:30,2,0.186,ACTIVE,213.51,335.14,59.990,1564360204,"201051344000646","174011545737251",25.11,25.80,0,328.82,342.05,4.8,2.7,0.004,1372081.9,1372081.9,9850,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360231,704722.00
07/28/2019 20:30,2,0.182,ACTIVE,213.51,334.54,59.990,1564360204,"201051344000867","174011545737251",24.73,26.80,0,319.21,348.06,4.6,2.5,0.000,1368214.9,1368214.9,9843,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360232,704723.00
07/28/2019 20:30,2,0.180,ACTIVE,213.96,336.34,59.990,1564360204,"201051344000633","174011545737251",24.99,26.30,0,318.61,351.67,4.6,2.5,0.000,1364948.6,1364948.6,9852,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360232,704724.00
07/28/2019 20:30,2,0.197,ACTIVE,213.74,335.14,59.990,1564360204,"201051344000955","174011545737251",24.59,26.00,0,327.32,343.85,5.0,2.9,0.000,1392829.9,1392829.9,9846,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360233,704725.00
07/28/2019 20:30,2,0.176,ACTIVE,213.51,334.54,60.022,1564360204,"201051344000648","174011545737251",24.31,26.00,0,328.52,343.85,4.3,2.3,0.000,1378496.9,1378496.9,9831,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360234,704726.00
07/28/2019 20:30,2,0.154,ACTIVE,213.74,335.14,59.985,1564360204,"201051344000645","174011545737251",25.13,27.30,0,329.13,343.85,3.9,1.9,0.000,1384275.1,1384275.1,9837,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360235,704727.00
07/28/2019 20:30,2,0.168,ACTIVE,213.29,334.54,59.980,1564360204,"201051344000569","174011545737251",25.56,26.30,0,330.03,339.95,4.4,2.3,0.000,1401501.4,1401501.4,9834,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360236,704728.00
07/28/2019 20:30,2,0.209,ALERT,213.51,321.01,59.990,1564360204,"179051228000119","174011545737251",25.66,29.00,0,294.56,352.87,5.4,3.3,0.000,187499.4,187499.4,9927,0,0,0,L,46974696,1,121.55,123.14,0000,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564360238,704729.00
07/28/2019 20:45,2,0.172,ALERT,213.29,297.87,60.022,1564361104,"201051344000579","174011545737251",22.90,25.00,0,296.96,338.74,4.0,2.0,0.000,1402953.4,1402953.4,9840,0,0,0,L,1122011218,1,121.33,122.46,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361107,704730.00
07/28/2019 20:45,2,0.133,ALERT,213.74,298.17,59.969,1564361104,"201051344001025","174011545737251",23.78,25.00,0,296.66,338.74,3.2,1.2,0.000,1388265.4,1388265.4,9836,0,0,0,L,1122011218,1,122.23,122.23,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361109,704731.00
07/28/2019 20:45,2,0.156,ALERT,213.74,298.47,60.028,1564361104,"201051344001093","174011545737251",22.38,25.50,0,296.96,337.84,3.6,1.5,0.000,1369948.2,1369948.2,9863,0,0,0,L,1122011218,1,122.46,122.01,0002,25,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361110,704732.00
07/28/2019 20:45,2,0.129,ALERT,213.29,297.87,60.006,1564361104,"201051344000458","174011545737251",22.70,25.80,0,296.36,337.84,3.0,1.0,0.000,1383473.3,1383473.3,9827,0,0,0,L,1122011218,1,121.55,122.68,0002,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361112,704733.00
07/28/2019 20:45,2,0.154,ALERT,213.74,299.07,60.001,1564361104,"201051344000890","174011545737251",23.22,25.50,0,296.96,337.84,3.6,1.6,0.000,1385211.9,1385211.9,9841,0,0,0,L,1122011218,1,122.46,121.55,0002,26,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361114,704734.00
07/28/2019 20:45,2,0.088,ACTIVE_NO_POWER,213.29,297.57,60.001,1564361104,"201051344000988","174011545737251",17.61,24.50,0,293.96,299.37,1.6,0.0,0.000,1049783.0,1049783.0,9838,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361115,704735.00
07/28/2019 20:45,2,0.139,ALERT,214.19,299.37,59.985,1564361104,"201051344000582","174011545737251",20.95,25.50,0,296.66,342.65,3.0,0.9,0.000,1362299.4,1362299.4,9831,0,0,0,L,1122011218,1,122.46,122.46,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361117,704736.00
07/28/2019 20:45,2,0.150,ALERT,213.29,298.17,60.006,1564361104,"201051344000868","174011545737251",22.20,25.30,0,296.96,338.14,3.4,1.4,0.000,1370309.7,1370309.7,9826,0,0,0,L,1122011218,1,121.33,122.91,0002,23,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361119,704737.00
07/28/2019 20:45,2,0.131,ALERT,213.74,298.17,59.996,1564361104,"201051344000576","174011545737251",20.97,25.30,0,295.76,338.74,2.8,0.8,0.000,1386269.1,1386269.1,9855,0,0,0,L,1122011218,1,121.78,122.68,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361120,704738.00
07/28/2019 20:45,2,0.137,ALERT,213.29,297.26,59.996,1564361104,"201051344001158","174011545737251",21.27,24.50,0,295.16,336.94,3.0,1.0,0.000,1363756.8,1363756.8,9828,0,0,0,L,1122011218,1,121.33,122.46,0002,24,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361122,704739.00
07/28/2019 20:45,2,0.143,ALERT,213.74,298.17,60.043,1564361104,"201051344000917","174011545737251",22.19,25.80,0,295.46,337.84,3.2,1.1,0.000,1379526.4,1379526.4,9863,0,0,0,L,1122011218,1,122.23,122.23,0002,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361124,704740.00
07/28/2019 20:45,2,0.141,ACTIVE,213.96,297.57,60.028,1564361104,"201051344000417","174011545737251",17.51,24.80,0,296.36,299.97,2.5,0.5,0.000,1089262.0,1089262.0,9864,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361125,704741.00
07/28/2019 20:45,2,0.123,ALERT,214.19,298.47,60.012,1564361104,"201051344000685","174011545737251",19.92,25.00,0,296.36,340.25,2.5,0.5,0.000,1385469.8,1385469.8,9846,0,0,0,L,1122011218,1,123.14,122.23,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361128,704742.00
07/28/2019 20:45,2,0.145,ALERT,213.96,297.87,60.012,1564361104,"201051344000651","174011545737251",19.66,25.30,0,295.76,342.65,2.9,0.9,0.000,1379985.2,1379985.2,9836,0,0,0,L,1122011218,1,122.91,122.01,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361129,704743.00
07/28/2019 20:45,2,0.131,ALERT,213.29,298.17,60.022,1564361104,"201051344000594","174011545737251",23.04,25.50,0,295.76,337.84,3.1,1.1,0.000,1389795.0,1389795.0,9837,0,0,0,L,1122011218,1,121.55,122.46,0002,23,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361131,704744.00
07/28/2019 20:45,2,0.156,ALERT,213.51,297.57,60.012,1564361104,"201051344000469","174011545737251",20.75,24.30,0,295.16,337.24,3.3,1.2,0.000,1370066.3,1370066.3,9845,0,0,0,L,1122011218,1,121.10,123.14,0002,22,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361133,704745.00
07/28/2019 20:45,2,0.172,ALERT,213.96,298.77,60.017,1564361104,"201051344000585","174011545737251",22.80,25.00,0,296.36,341.45,4.0,1.9,0.000,1395728.1,1395728.1,9832,0,0,0,L,1122011218,1,122.01,122.68,0002,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361135,704746.00
07/28/2019 20:45,2,0.125,ALERT,213.96,297.57,60.054,1564361104,"201051344000853","174011545737251",21.97,24.80,0,296.36,337.84,2.8,0.8,0.000,1392782.7,1392782.7,9842,0,0,0,L,1122011218,1,122.01,122.91,0002,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361137,704747.00
07/28/2019 20:45,2,0.135,ALERT,214.19,299.07,60.012,1564361104,"201051344001145","174011545737251",22.76,24.50,0,297.26,338.74,3.1,1.1,0.000,1394346.1,1394346.1,9864,0,0,0,L,1122011218,1,122.46,122.23,0002,24,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361139,704748.00
07/28/2019 20:45,2,0.146,ALERT,213.96,298.77,60.001,1564361104,"201051344000438","174011545737251",21.53,25.00,0,296.66,344.76,3.2,1.2,0.000,1387864.9,1387864.9,9837,0,0,0,L,1122011218,1,122.68,122.23,0002,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361141,704749.00
07/28/2019 20:45,2,0.168,ALERT,213.51,298.47,60.012,1564361104,"201051344001135","174011545737251",23.48,25.30,0,296.66,339.04,4.0,2.0,0.000,1375568.5,1375568.5,9830,0,0,0,L,1122011218,1,122.46,122.01,0002,25,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361143,704750.00
07/28/2019 20:45,2,0.154,ALERT,213.29,297.87,60.022,1564361104,"201051344000983","174011545737251",22.58,25.30,0,296.66,337.24,3.5,1.5,0.000,1391039.4,1391039.4,9834,0,0,0,L,1122011218,1,121.55,122.68,0002,25,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361145,704751.00
07/28/2019 20:45,2,0.150,ALERT,213.96,298.47,60.012,1564361104,"201051344001203","174011545737251",22.54,25.50,0,296.36,339.65,3.5,1.4,0.000,1383673.2,1383673.2,9851,0,0,0,L,1122011218,1,122.91,121.78,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361146,704752.00
07/28/2019 20:45,2,0.146,ALERT,213.74,298.77,60.012,1564361104,"201051344001230","174011545737251",21.25,24.80,0,296.66,337.54,3.2,1.2,0.000,1378064.2,1378064.2,9877,0,0,0,L,1122011218,1,122.46,122.01,0002,23,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361148,704753.00
07/28/2019 20:45,2,0.154,ALERT,213.29,298.17,60.017,1564361104,"201051344000646","174011545737251",21.09,24.80,0,295.76,337.24,3.3,1.2,0.000,1372082.5,1372082.5,9851,0,0,0,L,1122011218,1,122.46,122.01,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361150,704754.00
07/28/2019 20:45,2,0.148,ALERT,213.51,297.26,60.017,1564361104,"201051344000867","174011545737251",22.52,26.00,0,295.16,339.65,3.4,1.4,0.000,1368215.4,1368215.4,9844,0,0,0,L,1122011218,1,121.78,122.68,0002,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361152,704755.00
07/28/2019 20:45,2,0.133,ALERT,213.74,296.96,60.022,1564361104,"201051344000633","174011545737251",22.68,25.00,0,293.36,338.74,3.1,1.1,0.000,1364949.0,1364949.0,9853,0,0,0,L,1122011218,1,122.01,122.91,0002,25,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361154,704756.00
07/28/2019 20:45,2,0.166,ALERT,213.29,298.47,60.017,1564361104,"201051344000955","174011545737251",20.22,25.30,0,296.36,337.84,3.4,1.4,0.000,1392830.4,1392830.4,9847,0,0,0,L,1122011218,1,121.78,122.23,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361156,704757.00
07/28/2019 20:45,2,0.131,ALERT,213.51,296.96,60.028,1564361104,"201051344000648","174011545737251",22.50,25.00,0,295.46,337.84,3.0,1.0,0.000,1378497.3,1378497.3,9832,0,0,0,L,1122011218,1,121.10,122.91,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361158,704758.00
07/28/2019 20:45,2,0.115,ALERT,213.74,297.26,60.012,1564361104,"201051344000645","174011545737251",22.60,26.00,0,295.46,337.84,2.6,0.6,0.000,1384275.4,1384275.4,9838,0,0,0,L,1122011218,1,122.01,122.91,0002,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361160,704759.00
07/28/2019 20:45,2,0.137,ALERT,213.29,298.17,60.017,1564361104,"201051344000569","174011545737251",22.62,25.00,0,296.36,339.34,3.1,1.1,0.000,1401501.9,1401501.9,9835,0,0,0,L,1122011218,1,121.10,122.91,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361161,704760.00
07/28/2019 20:45,2,0.180,ALERT,213.51,296.96,60.022,1564361104,"179051228000119","174011545737251",22.46,27.50,0,293.66,337.54,4.1,2.0,0.000,187500.1,187500.1,9929,0,0,0,L,46974696,1,121.55,123.36,0000,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564361163,704761.00
07/28/2019 21:00,2,0.158,ACTIVE,213.51,298.47,60.022,1564362004,"201051344000579","174011545737251",20.89,24.30,0,296.66,299.97,3.4,1.3,0.000,1402953.8,1402953.8,9842,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362005,704762.00
07/28/2019 21:00,2,0.123,ACTIVE,213.74,297.57,59.996,1564362004,"201051344001025","174011545737251",21.95,24.30,0,296.66,300.27,2.8,0.7,0.000,1388265.7,1388265.7,9838,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362006,704763.00
07/28/2019 21:00,2,0.152,ACTIVE,213.96,298.17,60.022,1564362004,"201051344001093","174011545737251",20.67,24.80,0,296.96,299.67,3.2,1.2,0.000,1369948.6,1369948.6,9865,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362007,704764.00
07/28/2019 21:00,2,0.115,ACTIVE,213.51,298.47,60.022,1564362004,"201051344000458","174011545737251",20.85,25.00,0,296.36,300.27,2.5,0.4,0.000,1383473.5,1383473.5,9829,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362008,704765.00
07/28/2019 21:00,2,0.145,ACTIVE,213.96,298.47,60.038,1564362004,"201051344000890","174011545737251",21.61,24.80,0,297.57,301.17,3.2,1.1,0.000,1385212.3,1385212.3,9843,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362009,704766.00
07/28/2019 21:00,2,0.090,ACTIVE_NO_POWER,213.51,298.17,60.022,1564362004,"201051344000988","174011545737251",16.76,24.00,0,293.36,299.37,1.5,0.0,0.000,1049783.0,1049783.0,9839,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362010,704767.00
07/28/2019 21:00,2,0.115,ACTIVE,214.19,299.07,60.028,1564362004,"201051344000582","174011545737251",21.65,24.80,0,297.57,300.57,2.5,0.5,0.000,1362299.6,1362299.6,9833,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362011,704768.00
07/28/2019 21:00,2,0.139,ACTIVE,213.51,298.77,60.033,1564362004,"201051344000868","174011545737251",20.40,24.50,0,296.66,300.27,2.9,0.9,0.000,1370310.0,1370310.0,9828,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362012,704769.00
07/28/2019 21:00,2,0.113,ACTIVE,213.96,298.47,60.022,1564362004,"201051344000576","174011545737251",20.16,24.50,0,296.06,299.67,2.3,0.3,0.000,1386269.2,1386269.2,9857,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362013,704770.00
07/28/2019 21:00,2,0.119,ACTIVE,213.74,297.87,60.028,1564362004,"201051344001158","174011545737251",20.81,24.00,0,295.46,299.07,2.5,0.5,0.000,1363757.0,1363757.0,9830,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362014,704771.00
07/28/2019 21:00,2,0.131,ACTIVE,213.96,297.87,60.028,1564362004,"201051344000917","174011545737251",20.44,25.30,0,295.46,299.37,2.7,0.7,0.000,1379526.6,1379526.6,9865,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362015,704772.00
07/28/2019 21:00,2,0.139,ACTIVE,214.19,297.57,60.022,1564362004,"201051344000417","174011545737251",16.56,24.30,0,296.06,299.07,2.3,0.3,0.000,1089262.1,1089262.1,9865,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362016,704773.00
07/28/2019 21:00,2,0.098,ACTIVE_NO_POWER,214.19,298.47,60.033,1564362004,"201051344000685","174011545737251",20.14,24.30,0,296.66,299.67,2.0,0.0,0.000,1385469.9,1385469.9,9848,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362017,704774.00
07/28/2019 21:00,2,0.129,ACTIVE,213.96,297.57,60.022,1564362004,"201051344000651","174011545737251",18.25,24.30,0,296.36,299.37,2.4,0.4,0.000,1379985.4,1379985.4,9838,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362018,704775.00
07/28/2019 21:00,2,0.121,ACTIVE,213.51,298.77,60.022,1564362004,"201051344000594","174011545737251",21.27,24.80,0,295.76,299.97,2.6,0.6,0.000,1389795.2,1389795.2,9839,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362019,704776.00
07/28/2019 21:00,2,0.135,ACTIVE,213.74,297.57,60.033,1564362004,"201051344000469","174011545737251",21.11,23.80,0,294.86,299.07,2.9,0.9,0.000,1370066.6,1370066.6,9847,0,0,0,L,1122011218,1,121.10,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362020,704777.00
07/28/2019 21:00,2,0.162,ACTIVE,214.19,298.17,60.006,1564362004,"201051344000585","174011545737251",21.07,24.50,0,296.66,299.67,3.5,1.4,0.000,1395728.5,1395728.5,9834,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362020,704778.00
07/28/2019 21:00,2,0.113,ACTIVE,214.41,297.87,60.075,1564362004,"201051344000853","174011545737251",19.96,24.30,0,295.76,299.67,2.3,0.3,0.000,1392782.9,1392782.9,9844,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362021,704779.00
07/28/2019 21:00,2,0.127,ACTIVE,214.41,298.47,60.033,1564362004,"201051344001145","174011545737251",21.05,24.00,0,297.57,300.57,2.7,0.7,0.000,1394346.3,1394346.3,9866,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362022,704780.00
07/28/2019 21:00,2,0.127,ACTIVE,214.19,298.17,60.033,1564362004,"201051344000438","174011545737251",21.27,24.30,0,297.26,300.27,2.8,0.8,0.000,1387865.1,1387865.1,9839,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362023,704781.00
07/28/2019 21:00,2,0.160,ACTIVE,213.74,298.17,60.038,1564362004,"201051344001135","174011545737251",21.77,24.50,0,297.26,300.57,3.5,1.5,0.000,1375568.9,1375568.9,9832,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362024,704782.00
07/28/2019 21:00,2,0.146,ACTIVE,213.74,298.77,60.022,1564362004,"201051344000983","174011545737251",20.69,24.50,0,296.36,300.27,3.1,1.1,0.000,1391039.7,1391039.7,9836,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362026,704783.00
07/28/2019 21:00,2,0.143,ACTIVE,213.96,297.87,60.017,1564362004,"201051344001203","174011545737251",20.73,24.80,0,296.96,301.47,3.0,1.0,0.000,1383673.5,1383673.5,9853,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362027,704784.00
07/28/2019 21:00,2,0.137,ACTIVE,213.96,298.47,60.017,1564362004,"201051344001230","174011545737251",19.42,24.30,0,296.96,299.97,2.7,0.7,0.000,1378064.5,1378064.5,9879,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362028,704785.00
07/28/2019 21:00,2,0.131,ACTIVE,213.51,297.87,60.022,1564362004,"201051344000646","174011545737251",20.57,24.30,0,296.06,299.37,2.8,0.7,0.000,1372082.7,1372082.7,9853,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362029,704786.00
07/28/2019 21:00,2,0.137,ACTIVE,213.96,297.87,60.028,1564362004,"201051344000867","174011545737251",20.59,25.30,0,295.46,299.97,2.9,0.8,0.000,1368215.6,1368215.6,9846,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362030,704787.00
07/28/2019 21:00,2,0.123,ACTIVE,214.41,297.87,60.001,1564362004,"201051344000633","174011545737251",20.71,24.50,0,293.96,298.77,2.6,0.6,0.000,1364949.3,1364949.3,9855,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362031,704788.00
07/28/2019 21:00,2,0.150,ACTIVE,213.51,298.17,59.996,1564362004,"201051344000955","174011545737251",19.44,24.50,0,296.96,299.67,3.0,0.9,0.000,1392830.8,1392830.8,9849,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362032,704789.00
07/28/2019 21:00,2,0.123,ACTIVE,213.96,297.57,60.022,1564362004,"201051344000648","174011545737251",20.63,24.50,0,295.46,299.67,2.6,0.6,0.000,1378497.6,1378497.6,9834,0,0,0,L,1122011218,1,121.33,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362032,704790.00
07/28/2019 21:00,2,0.104,ACTIVE,213.96,298.17,60.017,1564362004,"201051344000645","174011545737251",21.09,25.30,0,295.76,299.37,2.2,0.2,0.000,1384275.6,1384275.6,9840,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362033,704791.00
07/28/2019 21:00,2,0.127,ACTIVE,213.74,298.47,60.012,1564362004,"201051344000569","174011545737251",20.71,24.50,0,296.96,300.27,2.7,0.7,0.000,1401502.1,1401502.1,9837,0,0,0,L,1122011218,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362034,704792.00
07/28/2019 21:00,2,0.176,ACTIVE,213.74,297.57,60.033,1564362004,"179051228000119","174011545737251",19.76,26.80,0,293.66,298.77,3.5,1.5,0.000,187500.6,187500.6,9931,0,0,0,L,46974696,1,121.55,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564362035,704793.00
07/28/2019 21:15,2,0.000,ALERT,213.06,297.87,59.969,1564362904,"201051344000579","174011545737251",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,1402953.9,1402953.9,9843,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1564362907,704794.00
07/28/2019 21:15,2,0.000,ALERT,213.51,297.26,59.985,1564362904,"201051344001025","174011545737251",0.00,23.50,0,296.06,302.37,0.0,0.0,0.000,1388265.7,1388265.7,9839,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1564362908,704795.00
07/28/2019 21:15,2,0.000,ALERT,213.74,297.87,59.985,1564362904,"201051344001093","174011545737251",0.00,24.00,0,296.36,302.07,0.0,0.0,0.000,1369948.7,1369948.7,9866,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1564362910,704796.00
07/28/2019 21:15,2,0.000,ALERT,213.06,297.57,59.985,1564362904,"201051344000458","174011545737251",0.00,24.30,0,296.06,300.57,0.0,0.0,0.000,1383473.5,1383473.5,9830,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1564362912,704797.00
