ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 21:15,2,0.000,ALERT,213.51,298.47,59.980,1564362904,"201051344000890","174011545737251",0.00,24.00,0,296.96,302.98,0.0,0.0,0.000,1385212.4,1385212.4,9844,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1564362914,704798.00
07/28/2019 21:15,2,0.000,ALERT,213.06,297.26,60.022,1564362904,"201051344000988","174011545737251",0.00,23.50,0,293.66,299.67,0.0,0.0,0.000,1049783.0,1049783.0,9840,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1564362916,704799.00
07/28/2019 21:15,2,0.000,ALERT,213.96,298.77,59.953,1564362904,"201051344000582","174011545737251",0.00,24.30,0,296.96,303.28,0.0,0.0,0.000,1362299.6,1362299.6,9834,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1564362917,704800.00
07/28/2019 21:15,2,0.000,ALERT,213.06,297.87,59.969,1564362904,"201051344000868","174011545737251",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,1370310.1,1370310.1,9829,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1564362919,704801.00
07/28/2019 21:15,2,0.000,ALERT,213.74,297.57,59.985,1564362904,"201051344000576","174011545737251",0.00,23.80,0,296.06,299.67,0.0,0.0,0.000,1386269.2,1386269.2,9858,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1564362921,704802.00
07/28/2019 21:15,2,0.000,ALERT,213.29,296.96,59.980,1564362904,"201051344001158","174011545737251",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,1363757.0,1363757.0,9831,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1564362923,704803.00
07/28/2019 21:15,2,0.000,ALERT,213.74,297.57,60.012,1564362904,"201051344000917","174011545737251",0.00,24.50,0,295.16,302.07,0.0,0.0,0.000,1379526.6,1379526.6,9866,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1564362925,704804.00
07/28/2019 21:15,2,0.000,ALERT,213.74,297.26,59.980,1564362904,"201051344000417","174011545737251",0.00,23.50,0,295.76,301.77,0.0,0.0,0.000,1089262.1,1089262.1,9866,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1564362927,704805.00
07/28/2019 21:15,2,0.000,ALERT,213.96,297.87,59.969,1564362904,"201051344000685","174011545737251",0.00,23.80,0,296.06,302.68,0.0,0.0,0.000,1385469.9,1385469.9,9849,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1564362929,704806.00
07/28/2019 21:15,2,0.000,ALERT,213.74,297.57,59.975,1564362904,"201051344000651","174011545737251",0.00,23.50,0,295.76,301.47,0.0,0.0,0.000,1379985.4,1379985.4,9839,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1564362931,704807.00
07/28/2019 21:15,2,0.000,ALERT,213.06,297.87,59.975,1564362904,"201051344000594","174011545737251",0.00,24.00,0,296.06,300.27,0.0,0.0,0.000,1389795.2,1389795.2,9840,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1564362933,704808.00
07/28/2019 21:15,2,0.000,ALERT,213.29,297.26,59.985,1564362904,"201051344000469","174011545737251",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,1370066.6,1370066.6,9848,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1564362934,704809.00
07/28/2019 21:15,2,0.000,ALERT,213.74,298.17,59.980,1564362904,"201051344000585","174011545737251",0.00,23.80,0,296.06,302.37,0.0,0.0,0.000,1395728.7,1395728.7,9835,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1564362936,704810.00
07/28/2019 21:15,2,0.000,ALERT,213.74,297.26,59.985,1564362904,"201051344000853","174011545737251",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,1392782.9,1392782.9,9845,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1564362938,704811.00
07/28/2019 21:15,2,0.000,ALERT,213.96,298.47,60.001,1564362904,"201051344001145","174011545737251",0.00,23.30,0,296.96,302.98,0.0,0.0,0.000,1394346.4,1394346.4,9867,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1564362940,704812.00
07/28/2019 21:15,2,0.000,ALERT,213.74,297.87,59.985,1564362904,"201051344000438","174011545737251",0.00,23.50,0,296.66,302.37,0.0,0.0,0.000,1387865.1,1387865.1,9840,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1564362942,704813.00
07/28/2019 21:15,2,0.000,ALERT,213.29,297.87,59.990,1564362904,"201051344001135","174011545737251",0.00,23.80,0,296.36,302.37,0.0,0.0,0.000,1375569.1,1375569.1,9833,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1564362944,704814.00
07/28/2019 21:15,2,0.000,ALERT,213.29,297.87,60.001,1564362904,"201051344000983","174011545737251",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,1391039.8,1391039.8,9837,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1564362946,704815.00
07/28/2019 21:15,2,0.000,ALERT,213.74,297.87,59.996,1564362904,"201051344001203","174011545737251",0.00,24.00,0,296.36,303.58,0.0,0.0,0.000,1383673.6,1383673.6,9854,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1564362947,704816.00
07/28/2019 21:15,2,0.000,ALERT,213.51,298.17,59.980,1564362904,"201051344001230","174011545737251",0.00,23.50,0,296.66,302.68,0.0,0.0,0.000,1378064.5,1378064.5,9880,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1564362949,704817.00
07/28/2019 21:15,2,0.000,ALERT,213.06,297.57,59.953,1564362904,"201051344000646","174011545737251",0.00,23.50,0,295.46,302.37,0.0,0.0,0.000,1372082.8,1372082.8,9854,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1564362951,704818.00
07/28/2019 21:15,2,0.000,ALERT,213.51,296.96,59.985,1564362904,"201051344000867","174011545737251",0.00,24.50,0,295.76,300.27,0.0,0.0,0.000,1368215.7,1368215.7,9847,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1564362953,704819.00
07/28/2019 21:15,2,0.000,ALERT,213.74,296.96,59.969,1564362904,"201051344000633","174011545737251",0.00,23.80,0,294.26,299.07,0.0,0.0,0.000,1364949.3,1364949.3,9856,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1564362955,704820.00
07/28/2019 21:15,2,0.000,ALERT,213.06,297.87,59.953,1564362904,"201051344000955","174011545737251",0.00,23.80,0,296.06,302.37,0.0,0.0,0.000,1392830.8,1392830.8,9850,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1564362956,704821.00
07/28/2019 21:15,2,0.000,ALERT,213.51,296.96,59.980,1564362904,"201051344000648","174011545737251",0.00,23.50,0,295.46,299.97,0.0,0.0,0.000,1378497.6,1378497.6,9835,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1564362958,704822.00
07/28/2019 21:15,2,0.000,ALERT,213.51,296.96,59.975,1564362904,"201051344000645","174011545737251",0.00,24.50,0,295.76,299.67,0.0,0.0,0.000,1384275.6,1384275.6,9841,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1564362960,704823.00
07/28/2019 21:15,2,0.000,ALERT,213.29,297.87,59.938,1564362904,"201051344000569","174011545737251",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,1401502.1,1401502.1,9838,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1564362962,704824.00
07/28/2019 21:15,2,0.000,ALERT,213.51,296.96,59.964,1564362904,"179051228000119","174011545737251",0.00,25.80,0,294.56,299.07,0.0,0.0,0.000,187500.8,187500.8,9932,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564362964,704825.00
07/28/2019 21:30,2,0.000,ALERT,213.29,299.07,59.959,1564363804,"201051344000579","174011545737251",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,1402953.9,1402953.9,9845,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363806,704826.00
07/28/2019 21:30,2,0.000,ALERT,213.74,297.26,59.996,1564363804,"201051344001025","174011545737251",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,1388265.7,1388265.7,9841,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363808,704827.00
07/28/2019 21:30,2,0.000,ALERT,213.74,297.87,60.028,1564363804,"201051344001093","174011545737251",0.00,23.50,0,296.06,299.97,0.0,0.0,0.000,1369948.7,1369948.7,9868,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363810,704828.00
07/28/2019 21:30,2,0.000,ALERT,213.29,298.47,59.990,1564363804,"201051344000458","174011545737251",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,1383473.5,1383473.5,9832,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363812,704829.00
07/28/2019 21:30,2,0.000,ALERT,213.51,298.47,60.006,1564363804,"201051344000890","174011545737251",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,1385212.4,1385212.4,9846,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363814,704830.00
07/28/2019 21:30,2,0.000,ALERT,213.29,298.17,60.012,1564363804,"201051344000988","174011545737251",0.00,23.00,0,293.06,299.07,0.0,0.0,0.000,1049783.0,1049783.0,9842,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363815,704831.00
07/28/2019 21:30,2,0.000,ALERT,213.96,298.47,60.001,1564363804,"201051344000582","174011545737251",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,1362299.6,1362299.6,9836,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363817,704832.00
07/28/2019 21:30,2,0.000,ALERT,213.29,298.77,60.043,1564363804,"201051344000868","174011545737251",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,1370310.1,1370310.1,9831,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564363819,704833.00
07/28/2019 21:30,2,0.000,ALERT,213.74,298.77,59.996,1564363804,"201051344000576","174011545737251",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,1386269.2,1386269.2,9860,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564363821,704834.00
07/28/2019 21:30,2,0.000,ALERT,213.29,297.87,59.996,1564363804,"201051344001158","174011545737251",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,1363757.0,1363757.0,9833,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564363823,704835.00
07/28/2019 21:30,2,0.000,ALERT,213.74,297.57,60.006,1564363804,"201051344000917","174011545737251",0.00,23.80,0,294.56,299.37,0.0,0.0,0.000,1379526.6,1379526.6,9868,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564363825,704836.00
07/28/2019 21:30,2,0.000,ALERT,213.96,297.26,60.006,1564363804,"201051344000417","174011545737251",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,1089262.1,1089262.1,9868,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564363827,704837.00
07/28/2019 21:30,2,0.000,ALERT,213.96,297.87,59.990,1564363804,"201051344000685","174011545737251",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,1385469.9,1385469.9,9851,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363829,704838.00
07/28/2019 21:30,2,0.000,ALERT,213.74,297.26,59.980,1564363804,"201051344000651","174011545737251",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,1379985.4,1379985.4,9841,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363830,704839.00
07/28/2019 21:30,2,0.000,ALERT,213.29,299.07,60.049,1564363804,"201051344000594","174011545737251",0.00,23.30,0,295.46,299.97,0.0,0.0,0.000,1389795.2,1389795.2,9842,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363832,704840.00
07/28/2019 21:30,2,0.000,ALERT,213.51,297.87,60.012,1564363804,"201051344000469","174011545737251",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,1370066.6,1370066.6,9850,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363834,704841.00
07/28/2019 21:30,2,0.000,ALERT,213.96,298.17,60.006,1564363804,"201051344000585","174011545737251",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,1395728.7,1395728.7,9837,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564363836,704842.00
07/28/2019 21:30,2,0.000,ALERT,213.96,298.47,60.017,1564363804,"201051344000853","174011545737251",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,1392782.9,1392782.9,9847,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564363838,704843.00
07/28/2019 21:30,2,0.000,ALERT,213.96,298.17,60.017,1564363804,"201051344001145","174011545737251",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,1394346.4,1394346.4,9869,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363839,704844.00
07/28/2019 21:30,2,0.000,ALERT,213.74,298.17,60.022,1564363804,"201051344000438","174011545737251",0.00,23.00,0,296.06,299.97,0.0,0.0,0.000,1387865.1,1387865.1,9842,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564363841,704845.00
07/28/2019 21:30,2,0.000,ALERT,213.29,297.87,60.006,1564363804,"201051344001135","174011545737251",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,1375569.1,1375569.1,9835,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363843,704846.00
07/28/2019 21:30,2,0.000,ALERT,213.51,298.77,60.017,1564363804,"201051344000983","174011545737251",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,1391039.8,1391039.8,9839,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564363845,704847.00
07/28/2019 21:30,2,0.000,ALERT,213.74,297.87,60.017,1564363804,"201051344001203","174011545737251",0.00,23.30,0,295.76,300.87,0.0,0.0,0.000,1383673.6,1383673.6,9856,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363847,704848.00
07/28/2019 21:30,2,0.000,ALERT,213.51,298.47,60.017,1564363804,"201051344001230","174011545737251",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,1378064.5,1378064.5,9882,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363849,704849.00
07/28/2019 21:30,2,0.000,ALERT,213.29,297.57,60.028,1564363804,"201051344000646","174011545737251",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,1372082.8,1372082.8,9856,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363850,704850.00
07/28/2019 21:30,2,0.000,ALERT,213.74,298.17,60.038,1564363804,"201051344000867","174011545737251",0.00,23.80,0,295.16,300.27,0.0,0.0,0.000,1368215.7,1368215.7,9849,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564363852,704851.00
07/28/2019 21:30,2,0.000,ALERT,213.96,297.87,60.017,1564363804,"201051344000633","174011545737251",0.00,23.00,0,293.66,299.07,0.0,0.0,0.000,1364949.3,1364949.3,9858,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363854,704852.00
07/28/2019 21:30,2,0.000,ALERT,213.29,298.17,60.022,1564363804,"201051344000955","174011545737251",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,1392830.8,1392830.8,9852,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363856,704853.00
07/28/2019 21:30,2,0.000,ALERT,213.51,297.57,60.022,1564363804,"201051344000648","174011545737251",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,1378497.6,1378497.6,9837,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363858,704854.00
07/28/2019 21:30,2,0.000,ALERT,213.74,298.17,59.996,1564363804,"201051344000645","174011545737251",0.00,23.80,0,295.46,299.37,0.0,0.0,0.000,1384275.6,1384275.6,9843,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363859,704855.00
07/28/2019 21:30,2,0.000,ALERT,213.29,298.77,60.033,1564363804,"201051344000569","174011545737251",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,1401502.1,1401502.1,9840,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564363861,704856.00
07/28/2019 21:30,2,0.000,ALERT,213.74,297.87,60.006,1564363804,"179051228000119","174011545737251",0.00,25.00,0,293.66,299.07,0.0,0.0,0.000,187500.8,187500.8,9934,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564363863,704857.00
07/28/2019 21:45,2,0.000,ALERT,213.06,298.17,59.975,1564364704,"201051344000579","174011545737251",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,1402953.9,1402953.9,9847,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364706,704858.00
07/28/2019 21:45,2,0.000,ALERT,213.51,296.96,60.012,1564364704,"201051344001025","174011545737251",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,1388265.7,1388265.7,9843,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564364708,704859.00
07/28/2019 21:45,2,0.000,ALERT,213.74,297.87,60.022,1564364704,"201051344001093","174011545737251",0.00,22.80,0,296.06,299.37,0.0,0.0,0.000,1369948.7,1369948.7,9870,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364710,704860.00
07/28/2019 21:45,2,0.000,ALERT,213.06,297.87,60.012,1564364704,"201051344000458","174011545737251",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,1383473.5,1383473.5,9834,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564364712,704861.00
07/28/2019 21:45,2,0.000,ALERT,213.51,298.17,60.065,1564364704,"201051344000890","174011545737251",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,1385212.4,1385212.4,9848,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564364714,704862.00
07/28/2019 21:45,2,0.000,ALERT,213.06,297.26,59.969,1564364704,"201051344000988","174011545737251",0.00,22.50,0,293.96,299.67,0.0,0.0,0.000,1049783.0,1049783.0,9844,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364716,704863.00
07/28/2019 21:45,2,0.000,ALERT,213.96,298.47,60.012,1564364704,"201051344000582","174011545737251",0.00,22.80,0,296.66,299.97,0.0,0.0,0.000,1362299.6,1362299.6,9838,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364717,704864.00
07/28/2019 21:45,2,0.000,ALERT,213.06,298.17,60.012,1564364704,"201051344000868","174011545737251",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,1370310.1,1370310.1,9833,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564364719,704865.00
07/28/2019 21:45,2,0.000,ALERT,213.51,297.87,60.001,1564364704,"201051344000576","174011545737251",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,1386269.2,1386269.2,9862,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364721,704866.00
07/28/2019 21:45,2,0.000,ALERT,213.06,297.26,60.012,1564364704,"201051344001158","174011545737251",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,1363757.0,1363757.0,9835,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364723,704867.00
07/28/2019 21:45,2,0.000,ALERT,213.74,296.96,60.054,1564364704,"201051344000917","174011545737251",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,1379526.6,1379526.6,9870,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364725,704868.00
07/28/2019 21:45,2,0.000,ALERT,213.74,297.26,60.006,1564364704,"201051344000417","174011545737251",0.00,22.50,0,295.46,298.77,0.0,0.0,0.000,1089262.1,1089262.1,9870,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364727,704869.00
07/28/2019 21:45,2,0.000,ALERT,213.96,297.87,60.017,1564364704,"201051344000685","174011545737251",0.00,22.50,0,296.06,299.37,0.0,0.0,0.000,1385469.9,1385469.9,9853,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364729,704870.00
07/28/2019 21:45,2,0.000,ALERT,213.74,296.96,60.012,1564364704,"201051344000651","174011545737251",0.00,22.30,0,295.46,298.77,0.0,0.0,0.000,1379985.4,1379985.4,9843,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364731,704871.00
07/28/2019 21:45,2,0.000,ALERT,213.06,298.17,60.006,1564364704,"201051344000594","174011545737251",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,1389795.2,1389795.2,9844,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564364732,704872.00
07/28/2019 21:45,2,0.000,ALERT,213.06,297.26,59.969,1564364704,"201051344000469","174011545737251",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,1370066.6,1370066.6,9852,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364734,704873.00
07/28/2019 21:45,2,0.000,ALERT,213.74,297.87,59.990,1564364704,"201051344000585","174011545737251",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,1395728.7,1395728.7,9839,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364736,704874.00
07/28/2019 21:45,2,0.000,ALERT,213.74,297.57,60.022,1564364704,"201051344000853","174011545737251",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,1392782.9,1392782.9,9849,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564364738,704875.00
07/28/2019 21:45,2,0.000,ALERT,213.96,298.17,60.017,1564364704,"201051344001145","174011545737251",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,1394346.4,1394346.4,9871,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564364740,704876.00
07/28/2019 21:45,2,0.000,ALERT,213.74,297.57,60.006,1564364704,"201051344000438","174011545737251",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,1387865.1,1387865.1,9844,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364741,704877.00
07/28/2019 21:45,2,0.000,ALERT,213.29,297.57,60.006,1564364704,"201051344001135","174011545737251",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,1375569.1,1375569.1,9837,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364743,704878.00
07/28/2019 21:45,2,0.000,ALERT,213.29,297.87,59.980,1564364704,"201051344000983","174011545737251",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,1391039.8,1391039.8,9841,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364745,704879.00
07/28/2019 21:45,2,0.000,ALERT,213.51,297.26,60.012,1564364704,"201051344001203","174011545737251",0.00,22.50,0,295.76,300.87,0.0,0.0,0.000,1383673.6,1383673.6,9858,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564364747,704880.00
07/28/2019 21:45,2,0.000,ALERT,213.51,297.87,59.980,1564364704,"201051344001230","174011545737251",0.00,22.30,0,296.36,299.67,0.0,0.0,0.000,1378064.5,1378064.5,9884,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364749,704881.00
07/28/2019 21:45,2,0.000,ALERT,213.06,297.26,60.012,1564364704,"201051344000646","174011545737251",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,1372082.8,1372082.8,9858,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364751,704882.00
07/28/2019 21:45,2,0.000,ALERT,213.29,297.26,59.996,1564364704,"201051344000867","174011545737251",0.00,23.30,0,296.36,301.17,0.0,0.0,0.000,1368215.7,1368215.7,9851,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364753,704883.00
07/28/2019 21:45,2,0.000,ALERT,213.74,297.26,60.065,1564364704,"201051344000633","174011545737251",0.00,22.30,0,294.26,299.67,0.0,0.0,0.000,1364949.3,1364949.3,9860,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364754,704884.00
07/28/2019 21:45,2,0.000,ALERT,213.06,297.57,60.043,1564364704,"201051344000955","174011545737251",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,1392830.8,1392830.8,9854,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364756,704885.00
07/28/2019 21:45,2,0.000,ALERT,213.29,296.96,60.070,1564364704,"201051344000648","174011545737251",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,1378497.6,1378497.6,9839,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564364758,704886.00
07/28/2019 21:45,2,0.000,ALERT,213.51,297.26,60.022,1564364704,"201051344000645","174011545737251",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,1384275.6,1384275.6,9845,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564364760,704887.00
07/28/2019 21:45,2,0.000,ALERT,213.06,297.87,60.022,1564364704,"201051344000569","174011545737251",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,1401502.1,1401502.1,9842,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564364762,704888.00
07/28/2019 21:45,2,0.000,ALERT,213.29,296.96,60.028,1564364704,"179051228000119","174011545737251",0.00,24.50,0,294.56,299.37,0.0,0.0,0.000,187500.8,187500.8,9936,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564364763,704889.00
07/28/2019 22:00,2,0.000,ALERT,212.83,297.57,59.969,1564365604,"201051344000579","174011545737251",0.00,22.30,0,285.24,299.97,0.0,0.0,0.000,1402953.9,1402953.9,9849,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365606,704890.00
07/28/2019 22:00,2,0.000,ALERT,213.06,296.06,59.975,1564365604,"201051344001025","174011545737251",0.00,21.80,0,283.74,299.67,0.0,0.0,0.000,1388265.7,1388265.7,9845,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365608,704891.00
07/28/2019 22:00,2,0.000,ALERT,213.06,296.66,59.985,1564365604,"201051344001093","174011545737251",0.00,22.30,0,284.04,298.77,0.0,0.0,0.000,1369948.7,1369948.7,9872,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365610,704892.00
07/28/2019 22:00,2,0.000,ALERT,212.83,296.96,59.969,1564365604,"201051344000458","174011545737251",0.00,22.50,0,284.94,300.27,0.0,0.0,0.000,1383473.5,1383473.5,9836,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365612,704893.00
07/28/2019 22:00,2,0.000,ALERT,213.06,296.96,59.953,1564365604,"201051344000890","174011545737251",0.00,22.30,0,284.64,299.97,0.0,0.0,0.000,1385212.4,1385212.4,9850,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564365613,704894.00
07/28/2019 22:00,2,0.000,ALERT,212.83,296.96,59.975,1564365604,"201051344000988","174011545737251",0.00,22.00,0,282.24,299.07,0.0,0.0,0.000,1049783.0,1049783.0,9846,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365615,704895.00
07/28/2019 22:00,2,0.000,ALERT,213.51,297.26,59.980,1564365604,"201051344000582","174011545737251",0.00,22.30,0,284.64,299.67,0.0,0.0,0.000,1362299.6,1362299.6,9840,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365617,704896.00
07/28/2019 22:00,2,0.000,ALERT,212.83,297.57,59.959,1564365604,"201051344000868","174011545737251",0.00,22.00,0,285.54,299.97,0.0,0.0,0.000,1370310.1,1370310.1,9835,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365619,704897.00
07/28/2019 22:00,2,0.000,ALERT,213.29,297.57,59.990,1564365604,"201051344000576","174011545737251",0.00,22.00,0,284.94,299.37,0.0,0.0,0.000,1386269.2,1386269.2,9864,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564365621,704898.00
07/28/2019 22:00,2,0.000,ALERT,212.83,296.66,60.028,1564365604,"201051344001158","174011545737251",0.00,21.80,0,284.04,298.77,0.0,0.0,0.000,1363757.0,1363757.0,9837,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365622,704899.00
07/28/2019 22:00,2,0.000,ALERT,213.29,296.06,59.985,1564365604,"201051344000917","174011545737251",0.00,22.80,0,282.54,298.47,0.0,0.0,0.000,1379526.6,1379526.6,9872,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365624,704900.00
07/28/2019 22:00,2,0.000,ALERT,213.29,296.06,59.985,1564365604,"201051344000417","174011545737251",0.00,22.30,0,283.44,298.47,0.0,0.0,0.000,1089262.1,1089262.1,9872,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564365627,704901.00
07/28/2019 22:00,2,0.000,ALERT,213.51,296.66,59.990,1564365604,"201051344000685","174011545737251",0.00,22.00,0,284.04,299.07,0.0,0.0,0.000,1385469.9,1385469.9,9855,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365629,704902.00
07/28/2019 22:00,2,0.000,ALERT,213.29,296.06,59.996,1564365604,"201051344000651","174011545737251",0.00,21.80,0,283.44,298.47,0.0,0.0,0.000,1379985.4,1379985.4,9845,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564365631,704903.00
07/28/2019 22:00,2,0.000,ALERT,212.83,297.87,59.980,1564365604,"201051344000594","174011545737251",0.00,22.30,0,284.64,299.97,0.0,0.0,0.000,1389795.2,1389795.2,9846,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365632,704904.00
07/28/2019 22:00,2,0.000,ALERT,213.06,296.96,59.969,1564365604,"201051344000469","174011545737251",0.00,21.50,0,283.74,298.77,0.0,0.0,0.000,1370066.6,1370066.6,9854,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365634,704905.00
07/28/2019 22:00,2,0.000,ALERT,213.51,296.96,59.959,1564365604,"201051344000585","174011545737251",0.00,22.00,0,283.44,299.07,0.0,0.0,0.000,1395728.7,1395728.7,9841,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564365636,704906.00
07/28/2019 22:00,2,0.000,ALERT,213.51,296.96,59.938,1564365604,"201051344000853","174011545737251",0.00,21.80,0,284.64,299.67,0.0,0.0,0.000,1392782.9,1392782.9,9851,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365638,704907.00
07/28/2019 22:00,2,0.000,ALERT,213.51,297.26,60.006,1564365604,"201051344001145","174011545737251",0.00,21.80,0,284.34,299.67,0.0,0.0,0.000,1394346.4,1394346.4,9873,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365640,704908.00
07/28/2019 22:00,2,0.000,ALERT,213.29,296.66,60.012,1564365604,"201051344000438","174011545737251",0.00,22.00,0,284.04,299.37,0.0,0.0,0.000,1387865.1,1387865.1,9846,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365641,704909.00
07/28/2019 22:00,2,0.000,ALERT,212.83,296.66,59.990,1564365604,"201051344001135","174011545737251",0.00,22.00,0,284.04,299.37,0.0,0.0,0.000,1375569.1,1375569.1,9839,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365643,704910.00
07/28/2019 22:00,2,0.000,ALERT,213.06,297.57,59.985,1564365604,"201051344000983","174011545737251",0.00,22.00,0,285.24,299.97,0.0,0.0,0.000,1391039.8,1391039.8,9843,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365645,704911.00
07/28/2019 22:00,2,0.000,ALERT,213.29,296.66,59.990,1564365604,"201051344001203","174011545737251",0.00,22.00,0,283.74,300.57,0.0,0.0,0.000,1383673.6,1383673.6,9860,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365647,704912.00
07/28/2019 22:00,2,0.000,ALERT,213.06,296.96,60.001,1564365604,"201051344001230","174011545737251",0.00,21.80,0,284.04,299.07,0.0,0.0,0.000,1378064.5,1378064.5,9886,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365649,704913.00
07/28/2019 22:00,2,0.000,ALERT,212.61,296.36,60.028,1564365604,"201051344000646","174011545737251",0.00,21.80,0,283.44,298.77,0.0,0.0,0.000,1372082.8,1372082.8,9860,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365651,704914.00
07/28/2019 22:00,2,0.000,ALERT,213.29,296.96,59.990,1564365604,"201051344000867","174011545737251",0.00,22.80,0,284.94,299.97,0.0,0.0,0.000,1368215.7,1368215.7,9853,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365653,704915.00
07/28/2019 22:00,2,0.000,ALERT,213.51,296.66,59.943,1564365604,"201051344000633","174011545737251",0.00,22.00,0,282.84,298.77,0.0,0.0,0.000,1364949.3,1364949.3,9862,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365655,704916.00
07/28/2019 22:00,2,0.000,ALERT,212.83,296.96,59.985,1564365604,"201051344000955","174011545737251",0.00,22.30,0,283.74,298.77,0.0,0.0,0.000,1392830.8,1392830.8,9856,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365656,704917.00
07/28/2019 22:00,2,0.000,ALERT,213.29,296.66,59.996,1564365604,"201051344000648","174011545737251",0.00,21.80,0,284.34,299.37,0.0,0.0,0.000,1378497.6,1378497.6,9841,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564365658,704918.00
07/28/2019 22:00,2,0.000,ALERT,213.51,297.26,59.990,1564365604,"201051344000645","174011545737251",0.00,22.50,0,284.64,299.37,0.0,0.0,0.000,1384275.6,1384275.6,9847,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365660,704919.00
07/28/2019 22:00,2,0.000,ALERT,213.06,297.87,59.996,1564365604,"201051344000569","174011545737251",0.00,22.00,0,285.24,299.97,0.0,0.0,0.000,1401502.1,1401502.1,9844,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564365662,704920.00
07/28/2019 22:00,2,0.000,ALERT,213.06,296.66,59.996,1564365604,"179051228000119","174011545737251",0.00,23.80,0,283.44,298.77,0.0,0.0,0.000,187500.8,187500.8,9938,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564365664,704921.00
07/28/2019 22:15,2,0.000,ALERT,213.29,298.17,59.996,1564366504,"201051344000579","174011545737251",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,1402953.9,1402953.9,9851,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366506,704922.00
07/28/2019 22:15,2,0.000,ALERT,213.74,297.26,59.996,1564366504,"201051344001025","174011545737251",0.00,21.30,0,293.96,299.67,0.0,0.0,0.000,1388265.7,1388265.7,9847,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366508,704923.00
07/28/2019 22:15,2,0.000,ALERT,213.96,297.87,60.001,1564366504,"201051344001093","174011545737251",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,1369948.7,1369948.7,9874,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366510,704924.00
07/28/2019 22:15,2,0.000,ALERT,213.29,297.57,59.996,1564366504,"201051344000458","174011545737251",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,1383473.5,1383473.5,9838,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366512,704925.00
07/28/2019 22:15,2,0.000,ALERT,213.74,297.87,59.996,1564366504,"201051344000890","174011545737251",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,1385212.4,1385212.4,9852,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366514,704926.00
07/28/2019 22:15,2,0.000,ALERT,213.29,297.26,59.990,1564366504,"201051344000988","174011545737251",0.00,21.50,0,292.76,299.07,0.0,0.0,0.000,1049783.0,1049783.0,9848,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564366516,704927.00
07/28/2019 22:15,2,0.000,ALERT,214.41,298.47,59.990,1564366504,"201051344000582","174011545737251",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,1362299.6,1362299.6,9842,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366517,704928.00
07/28/2019 22:15,2,0.000,ALERT,213.29,298.17,60.033,1564366504,"201051344000868","174011545737251",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,1370310.1,1370310.1,9837,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366519,704929.00
07/28/2019 22:15,2,0.000,ALERT,213.96,297.87,59.996,1564366504,"201051344000576","174011545737251",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,1386269.2,1386269.2,9866,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366521,704930.00
07/28/2019 22:15,2,0.000,ALERT,213.51,297.57,60.006,1564366504,"201051344001158","174011545737251",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,1363757.0,1363757.0,9839,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366523,704931.00
07/28/2019 22:15,2,0.000,ALERT,213.96,297.26,59.990,1564366504,"201051344000917","174011545737251",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,1379526.6,1379526.6,9874,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366525,704932.00
07/28/2019 22:15,2,0.000,ALERT,214.19,297.26,60.012,1564366504,"201051344000417","174011545737251",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1089262.1,1089262.1,9874,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366527,704933.00
07/28/2019 22:15,2,0.000,ALERT,214.19,297.57,59.990,1564366504,"201051344000685","174011545737251",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,1385469.9,1385469.9,9857,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366529,704934.00
07/28/2019 22:15,2,0.000,ALERT,213.96,296.96,60.001,1564366504,"201051344000651","174011545737251",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,1379985.4,1379985.4,9847,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366531,704935.00
07/28/2019 22:15,2,0.000,ALERT,213.29,298.17,59.959,1564366504,"201051344000594","174011545737251",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,1389795.2,1389795.2,9848,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564366532,704936.00
07/28/2019 22:15,2,0.000,ALERT,213.51,297.87,59.990,1564366504,"201051344000469","174011545737251",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,1370066.6,1370066.6,9856,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366534,704937.00
07/28/2019 22:15,2,0.000,ALERT,213.96,297.87,59.990,1564366504,"201051344000585","174011545737251",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,1395728.7,1395728.7,9843,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366536,704938.00
07/28/2019 22:15,2,0.000,ALERT,213.96,297.57,60.006,1564366504,"201051344000853","174011545737251",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,1392782.9,1392782.9,9853,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366538,704939.00
07/28/2019 22:15,2,0.000,ALERT,214.19,298.17,59.990,1564366504,"201051344001145","174011545737251",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,1394346.4,1394346.4,9875,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366540,704940.00
07/28/2019 22:15,2,0.000,ALERT,213.96,297.57,59.990,1564366504,"201051344000438","174011545737251",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,1387865.1,1387865.1,9848,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366541,704941.00
