ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 22:15,2,0.000,ALERT,213.74,297.57,59.985,1564366504,"201051344001135","174011545737251",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,1375569.1,1375569.1,9841,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366543,704942.00
07/28/2019 22:15,2,0.000,ALERT,213.51,298.17,59.980,1564366504,"201051344000983","174011545737251",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,1391039.8,1391039.8,9845,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564366545,704943.00
07/28/2019 22:15,2,0.000,ALERT,213.96,297.57,59.990,1564366504,"201051344001203","174011545737251",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,1383673.6,1383673.6,9862,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564366547,704944.00
07/28/2019 22:15,2,0.000,ALERT,213.74,298.17,59.980,1564366504,"201051344001230","174011545737251",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,1378064.5,1378064.5,9888,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366549,704945.00
07/28/2019 22:15,2,0.000,ALERT,213.51,297.57,59.985,1564366504,"201051344000646","174011545737251",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,1372082.8,1372082.8,9862,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366551,704946.00
07/28/2019 22:15,2,0.000,ALERT,213.74,297.57,59.980,1564366504,"201051344000867","174011545737251",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,1368215.7,1368215.7,9855,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564366553,704947.00
07/28/2019 22:15,2,0.000,ALERT,213.96,297.26,59.980,1564366504,"201051344000633","174011545737251",0.00,21.50,0,293.36,298.47,0.0,0.0,0.000,1364949.3,1364949.3,9864,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366554,704948.00
07/28/2019 22:15,2,0.000,ALERT,213.51,297.57,60.012,1564366504,"201051344000955","174011545737251",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,1392830.8,1392830.8,9858,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366556,704949.00
07/28/2019 22:15,2,0.000,ALERT,213.74,296.96,59.980,1564366504,"201051344000648","174011545737251",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,1378497.6,1378497.6,9843,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564366558,704950.00
07/28/2019 22:15,2,0.000,ALERT,213.74,297.57,59.943,1564366504,"201051344000645","174011545737251",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,1384275.6,1384275.6,9849,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564366560,704951.00
07/28/2019 22:15,2,0.000,ALERT,213.51,298.17,59.985,1564366504,"201051344000569","174011545737251",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,1401502.1,1401502.1,9846,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564366562,704952.00
07/28/2019 22:15,2,0.000,ALERT,213.51,296.96,60.001,1564366504,"179051228000119","174011545737251",0.00,23.50,0,293.66,298.47,0.0,0.0,0.000,187500.8,187500.8,9940,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564366564,704953.00
07/28/2019 22:30,2,0.000,ALERT,213.51,298.77,60.012,1564367404,"201051344000579","174011545737251",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,1402953.9,1402953.9,9853,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367406,704954.00
07/28/2019 22:30,2,0.000,ALERT,214.19,297.57,59.996,1564367404,"201051344001025","174011545737251",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,1388265.7,1388265.7,9849,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564367408,704955.00
07/28/2019 22:30,2,0.000,ALERT,214.19,298.17,59.990,1564367404,"201051344001093","174011545737251",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,1369948.7,1369948.7,9876,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564367410,704956.00
07/28/2019 22:30,2,0.000,ALERT,213.51,298.47,59.996,1564367404,"201051344000458","174011545737251",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,1383473.5,1383473.5,9840,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367412,704957.00
07/28/2019 22:30,2,0.000,ALERT,213.96,298.77,60.001,1564367404,"201051344000890","174011545737251",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,1385212.4,1385212.4,9854,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367414,704958.00
07/28/2019 22:30,2,0.000,ALERT,213.51,298.17,59.990,1564367404,"201051344000988","174011545737251",0.00,21.50,0,293.36,299.37,0.0,0.0,0.000,1049783.0,1049783.0,9850,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564367415,704959.00
07/28/2019 22:30,2,0.000,ALERT,214.64,299.07,59.996,1564367404,"201051344000582","174011545737251",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,1362299.6,1362299.6,9844,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564367417,704960.00
07/28/2019 22:30,2,0.000,ALERT,213.51,298.77,60.038,1564367404,"201051344000868","174011545737251",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,1370310.1,1370310.1,9839,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367419,704961.00
07/28/2019 22:30,2,0.000,ALERT,214.19,298.77,59.996,1564367404,"201051344000576","174011545737251",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,1386269.2,1386269.2,9868,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367421,704962.00
07/28/2019 22:30,2,0.000,ALERT,213.74,298.17,59.996,1564367404,"201051344001158","174011545737251",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,1363757.0,1363757.0,9841,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367423,704963.00
07/28/2019 22:30,2,0.000,ALERT,214.19,297.57,60.001,1564367404,"201051344000917","174011545737251",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,1379526.6,1379526.6,9876,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564367425,704964.00
07/28/2019 22:30,2,0.000,ALERT,214.41,297.57,59.996,1564367404,"201051344000417","174011545737251",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,1089262.1,1089262.1,9876,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564367427,704965.00
07/28/2019 22:30,2,0.000,ALERT,214.64,297.87,59.964,1564367404,"201051344000685","174011545737251",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,1385469.9,1385469.9,9859,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367429,704966.00
07/28/2019 22:30,2,0.000,ALERT,214.41,297.57,60.001,1564367404,"201051344000651","174011545737251",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,1379985.4,1379985.4,9849,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564367430,704967.00
07/28/2019 22:30,2,0.000,ALERT,213.51,299.07,59.996,1564367404,"201051344000594","174011545737251",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,1389795.2,1389795.2,9850,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367432,704968.00
07/28/2019 22:30,2,0.000,ALERT,213.74,297.87,60.043,1564367404,"201051344000469","174011545737251",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,1370066.6,1370066.6,9858,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367434,704969.00
07/28/2019 22:30,2,0.000,ALERT,214.41,298.17,60.006,1564367404,"201051344000585","174011545737251",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,1395728.7,1395728.7,9845,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564367436,704970.00
07/28/2019 22:30,2,0.000,ALERT,214.19,297.87,59.948,1564367404,"201051344000853","174011545737251",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,1392782.9,1392782.9,9855,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367438,704971.00
07/28/2019 22:30,2,0.000,ALERT,214.64,298.47,60.001,1564367404,"201051344001145","174011545737251",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,1394346.4,1394346.4,9877,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367439,704972.00
07/28/2019 22:30,2,0.000,ALERT,214.41,298.17,60.001,1564367404,"201051344000438","174011545737251",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,1387865.1,1387865.1,9850,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564367441,704973.00
07/28/2019 22:30,2,0.000,ALERT,213.96,298.17,59.996,1564367404,"201051344001135","174011545737251",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,1375569.1,1375569.1,9843,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367443,704974.00
07/28/2019 22:30,2,0.000,ALERT,213.74,298.77,60.001,1564367404,"201051344000983","174011545737251",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,1391039.8,1391039.8,9847,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367445,704975.00
07/28/2019 22:30,2,0.000,ALERT,214.41,297.87,60.006,1564367404,"201051344001203","174011545737251",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,1383673.6,1383673.6,9864,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367447,704976.00
07/28/2019 22:30,2,0.000,ALERT,214.19,298.47,59.996,1564367404,"201051344001230","174011545737251",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,1378064.5,1378064.5,9890,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367449,704977.00
07/28/2019 22:30,2,0.000,ALERT,213.96,297.87,60.001,1564367404,"201051344000646","174011545737251",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,1372082.8,1372082.8,9864,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367450,704978.00
07/28/2019 22:30,2,0.000,ALERT,213.96,298.17,60.006,1564367404,"201051344000867","174011545737251",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,1368215.7,1368215.7,9857,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367452,704979.00
07/28/2019 22:30,2,0.000,ALERT,214.19,297.57,60.006,1564367404,"201051344000633","174011545737251",0.00,21.30,0,293.66,299.07,0.0,0.0,0.000,1364949.3,1364949.3,9866,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564367454,704980.00
07/28/2019 22:30,2,0.000,ALERT,213.96,298.47,60.054,1564367404,"201051344000955","174011545737251",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,1392830.8,1392830.8,9860,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564367456,704981.00
07/28/2019 22:30,2,0.000,ALERT,213.96,297.57,59.996,1564367404,"201051344000648","174011545737251",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,1378497.6,1378497.6,9845,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367458,704982.00
07/28/2019 22:30,2,0.000,ALERT,214.19,298.17,60.001,1564367404,"201051344000645","174011545737251",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,1384275.6,1384275.6,9851,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564367459,704983.00
07/28/2019 22:30,2,0.000,ALERT,213.74,298.77,60.001,1564367404,"201051344000569","174011545737251",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,1401502.1,1401502.1,9848,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564367461,704984.00
07/28/2019 22:30,2,0.000,ALERT,213.96,297.87,59.964,1564367404,"179051228000119","174011545737251",0.00,23.30,0,293.96,299.07,0.0,0.0,0.000,187500.8,187500.8,9942,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564367463,704985.00
07/28/2019 22:45,2,0.000,ALERT,212.61,297.87,59.953,1564368304,"201051344000579","174011545737251",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,1402953.9,1402953.9,9855,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564368306,704986.00
07/28/2019 22:45,2,0.000,ALERT,213.29,296.66,60.001,1564368304,"201051344001025","174011545737251",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,1388265.7,1388265.7,9851,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564368308,704987.00
07/28/2019 22:45,2,0.000,ALERT,213.51,297.26,60.001,1564368304,"201051344001093","174011545737251",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,1369948.7,1369948.7,9878,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368310,704988.00
07/28/2019 22:45,2,0.000,ALERT,212.83,297.57,59.964,1564368304,"201051344000458","174011545737251",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,1383473.5,1383473.5,9842,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368312,704989.00
07/28/2019 22:45,2,0.000,ALERT,211.93,296.06,60.012,1564368304,"201051344000890","174011545737251",0.00,21.50,0,294.26,300.57,0.0,0.0,0.000,1385212.4,1385212.4,9856,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368314,704990.00
07/28/2019 22:45,2,0.000,ALERT,212.83,297.57,60.006,1564368304,"201051344000988","174011545737251",0.00,21.30,0,291.25,299.67,0.0,0.0,0.000,1049783.0,1049783.0,9852,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368316,704991.00
07/28/2019 22:45,2,0.000,ALERT,213.74,297.87,60.001,1564368304,"201051344000582","174011545737251",0.00,21.30,0,294.56,300.27,0.0,0.0,0.000,1362299.6,1362299.6,9846,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368317,704992.00
07/28/2019 22:45,2,0.000,ALERT,212.83,297.87,59.964,1564368304,"201051344000868","174011545737251",0.00,21.30,0,294.26,300.57,0.0,0.0,0.000,1370310.1,1370310.1,9841,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368319,704993.00
07/28/2019 22:45,2,0.000,ALERT,213.29,297.87,59.959,1564368304,"201051344000576","174011545737251",0.00,21.00,0,293.66,299.97,0.0,0.0,0.000,1386269.2,1386269.2,9870,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564368321,704994.00
07/28/2019 22:45,2,0.000,ALERT,212.83,296.96,60.001,1564368304,"201051344001158","174011545737251",0.00,20.70,0,293.06,299.37,0.0,0.0,0.000,1363757.0,1363757.0,9843,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368323,704995.00
07/28/2019 22:45,2,0.000,ALERT,213.51,296.66,60.006,1564368304,"201051344000917","174011545737251",0.00,22.00,0,292.46,299.07,0.0,0.0,0.000,1379526.6,1379526.6,9878,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368325,704996.00
07/28/2019 22:45,2,0.000,ALERT,213.51,296.36,60.006,1564368304,"201051344000417","174011545737251",0.00,21.30,0,293.36,299.07,0.0,0.0,0.000,1089262.1,1089262.1,9878,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368327,704997.00
07/28/2019 22:45,2,0.000,ALERT,213.51,296.96,60.028,1564368304,"201051344000685","174011545737251",0.00,21.30,0,293.96,299.67,0.0,0.0,0.000,1385469.9,1385469.9,9861,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564368329,704998.00
07/28/2019 22:45,2,0.000,ALERT,213.51,296.66,60.001,1564368304,"201051344000651","174011545737251",0.00,21.00,0,293.36,299.37,0.0,0.0,0.000,1379985.4,1379985.4,9851,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368331,704999.00
07/28/2019 22:45,2,0.000,ALERT,212.61,298.17,60.001,1564368304,"201051344000594","174011545737251",0.00,21.30,0,293.36,300.27,0.0,0.0,0.000,1389795.2,1389795.2,9852,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564368333,705000.00
07/28/2019 22:45,2,0.000,ALERT,212.83,296.96,60.012,1564368304,"201051344000469","174011545737251",0.00,20.30,0,292.46,299.37,0.0,0.0,0.000,1370066.6,1370066.6,9860,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368335,705001.00
07/28/2019 22:45,2,0.000,ALERT,213.51,297.26,60.012,1564368304,"201051344000585","174011545737251",0.00,21.30,0,293.36,299.67,0.0,0.0,0.000,1395728.7,1395728.7,9847,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368336,705002.00
07/28/2019 22:45,2,0.000,ALERT,213.51,296.96,60.006,1564368304,"201051344000853","174011545737251",0.00,20.70,0,293.66,300.27,0.0,0.0,0.000,1392782.9,1392782.9,9857,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368338,705003.00
07/28/2019 22:45,2,0.000,ALERT,213.74,297.57,60.017,1564368304,"201051344001145","174011545737251",0.00,21.00,0,294.26,300.57,0.0,0.0,0.000,1394346.4,1394346.4,9879,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368340,705004.00
07/28/2019 22:45,2,0.000,ALERT,213.51,297.26,60.028,1564368304,"201051344000438","174011545737251",0.00,21.00,0,293.96,299.97,0.0,0.0,0.000,1387865.1,1387865.1,9852,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368342,705005.00
07/28/2019 22:45,2,0.000,ALERT,213.06,296.96,60.012,1564368304,"201051344001135","174011545737251",0.00,21.30,0,293.96,299.97,0.0,0.0,0.000,1375569.1,1375569.1,9845,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368344,705006.00
07/28/2019 22:45,2,0.000,ALERT,212.83,297.57,60.006,1564368304,"201051344000983","174011545737251",0.00,21.00,0,293.96,300.57,0.0,0.0,0.000,1391039.8,1391039.8,9849,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368346,705007.00
07/28/2019 22:45,2,0.000,ALERT,213.51,296.96,59.996,1564368304,"201051344001203","174011545737251",0.00,21.30,0,293.66,301.47,0.0,0.0,0.000,1383673.6,1383673.6,9866,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368347,705008.00
07/28/2019 22:45,2,0.000,ALERT,213.29,297.57,60.017,1564368304,"201051344001230","174011545737251",0.00,20.70,0,293.96,299.97,0.0,0.0,0.000,1378064.5,1378064.5,9892,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564368349,705009.00
07/28/2019 22:45,2,0.000,ALERT,213.06,296.96,60.017,1564368304,"201051344000646","174011545737251",0.00,21.00,0,293.06,299.37,0.0,0.0,0.000,1372082.8,1372082.8,9866,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368351,705010.00
07/28/2019 22:45,2,0.000,ALERT,213.06,296.96,60.022,1564368304,"201051344000867","174011545737251",0.00,21.80,0,293.66,300.57,0.0,0.0,0.000,1368215.7,1368215.7,9859,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564368353,705011.00
07/28/2019 22:45,2,0.000,ALERT,213.29,296.96,60.022,1564368304,"201051344000633","174011545737251",0.00,21.00,0,291.85,299.37,0.0,0.0,0.000,1364949.3,1364949.3,9868,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368355,705012.00
07/28/2019 22:45,2,0.000,ALERT,212.83,296.96,60.006,1564368304,"201051344000955","174011545737251",0.00,21.30,0,293.66,299.67,0.0,0.0,0.000,1392830.8,1392830.8,9862,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564368356,705013.00
07/28/2019 22:45,2,0.000,ALERT,213.06,296.66,60.022,1564368304,"201051344000648","174011545737251",0.00,20.70,0,293.06,299.97,0.0,0.0,0.000,1378497.6,1378497.6,9847,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368358,705014.00
07/28/2019 22:45,2,0.000,ALERT,213.29,296.96,60.022,1564368304,"201051344000645","174011545737251",0.00,21.50,0,293.66,299.97,0.0,0.0,0.000,1384275.6,1384275.6,9853,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564368360,705015.00
07/28/2019 22:45,2,0.000,ALERT,212.83,297.57,60.022,1564368304,"201051344000569","174011545737251",0.00,21.00,0,294.26,300.57,0.0,0.0,0.000,1401502.1,1401502.1,9850,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564368362,705016.00
07/28/2019 22:45,2,0.000,ALERT,213.06,296.66,60.017,1564368304,"179051228000119","174011545737251",0.00,22.80,0,292.16,299.37,0.0,0.0,0.000,187500.8,187500.8,9944,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564368364,705017.00
07/28/2019 23:00,2,0.000,ALERT,212.83,298.17,60.001,1564369204,"201051344000579","174011545737251",0.00,21.00,0,294.26,299.97,0.0,0.0,0.000,1402953.9,1402953.9,9857,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564369206,705018.00
07/28/2019 23:00,2,0.000,ALERT,213.51,297.26,60.001,1564369204,"201051344001025","174011545737251",0.00,20.30,0,293.36,299.37,0.0,0.0,0.000,1388265.7,1388265.7,9853,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369208,705019.00
07/28/2019 23:00,2,0.000,ALERT,213.74,297.87,60.006,1564369204,"201051344001093","174011545737251",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,1369948.7,1369948.7,9880,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369210,705020.00
07/28/2019 23:00,2,0.000,ALERT,213.06,297.87,59.980,1564369204,"201051344000458","174011545737251",0.00,21.30,0,293.96,299.97,0.0,0.0,0.000,1383473.5,1383473.5,9844,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369212,705021.00
07/28/2019 23:00,2,0.000,ALERT,213.51,298.17,59.975,1564369204,"201051344000890","174011545737251",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,1385212.4,1385212.4,9858,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369214,705022.00
07/28/2019 23:00,2,0.000,ALERT,213.06,297.87,60.017,1564369204,"201051344000988","174011545737251",0.00,21.00,0,293.06,298.77,0.0,0.0,0.000,1049783.0,1049783.0,9854,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369216,705023.00
07/28/2019 23:00,2,0.000,ALERT,213.96,298.77,60.043,1564369204,"201051344000582","174011545737251",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,1362299.6,1362299.6,9848,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369217,705024.00
07/28/2019 23:00,2,0.000,ALERT,213.06,298.17,60.017,1564369204,"201051344000868","174011545737251",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,1370310.1,1370310.1,9843,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369219,705025.00
07/28/2019 23:00,2,0.000,ALERT,213.51,298.47,60.017,1564369204,"201051344000576","174011545737251",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,1386269.2,1386269.2,9872,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564369221,705026.00
07/28/2019 23:00,2,0.000,ALERT,213.29,297.57,60.017,1564369204,"201051344001158","174011545737251",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,1363757.0,1363757.0,9845,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564369223,705027.00
07/28/2019 23:00,2,0.000,ALERT,213.74,297.57,60.017,1564369204,"201051344000917","174011545737251",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,1379526.6,1379526.6,9880,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564369225,705028.00
07/28/2019 23:00,2,0.000,ALERT,213.74,297.26,60.017,1564369204,"201051344000417","174011545737251",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,1089262.1,1089262.1,9880,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369227,705029.00
07/28/2019 23:00,2,0.000,ALERT,213.96,297.57,59.996,1564369204,"201051344000685","174011545737251",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,1385469.9,1385469.9,9863,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369229,705030.00
07/28/2019 23:00,2,0.000,ALERT,213.74,297.26,60.012,1564369204,"201051344000651","174011545737251",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,1379985.4,1379985.4,9853,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369230,705031.00
07/28/2019 23:00,2,0.000,ALERT,213.06,298.77,60.017,1564369204,"201051344000594","174011545737251",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,1389795.2,1389795.2,9854,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564369232,705032.00
07/28/2019 23:00,2,0.000,ALERT,213.29,297.87,60.012,1564369204,"201051344000469","174011545737251",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,1370066.6,1370066.6,9862,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369234,705033.00
07/28/2019 23:00,2,0.000,ALERT,213.96,297.87,60.012,1564369204,"201051344000585","174011545737251",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,1395728.7,1395728.7,9849,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369236,705034.00
07/28/2019 23:00,2,0.000,ALERT,213.74,297.87,60.006,1564369204,"201051344000853","174011545737251",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,1392782.9,1392782.9,9859,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564369238,705035.00
07/28/2019 23:00,2,0.000,ALERT,213.96,298.17,60.001,1564369204,"201051344001145","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1394346.4,1394346.4,9881,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369240,705036.00
07/28/2019 23:00,2,0.000,ALERT,213.74,297.87,60.043,1564369204,"201051344000438","174011545737251",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,1387865.1,1387865.1,9854,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564369242,705037.00
07/28/2019 23:00,2,0.000,ALERT,213.29,297.57,60.006,1564369204,"201051344001135","174011545737251",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,1375569.1,1375569.1,9847,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369243,705038.00
07/28/2019 23:00,2,0.000,ALERT,213.06,298.17,60.012,1564369204,"201051344000983","174011545737251",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,1391039.8,1391039.8,9851,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369245,705039.00
07/28/2019 23:00,2,0.000,ALERT,213.74,297.57,59.996,1564369204,"201051344001203","174011545737251",0.00,21.00,0,294.86,300.57,0.0,0.0,0.000,1383673.6,1383673.6,9868,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564369247,705040.00
07/28/2019 23:00,2,0.000,ALERT,213.51,297.87,60.022,1564369204,"201051344001230","174011545737251",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,1378064.5,1378064.5,9894,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564369249,705041.00
07/28/2019 23:00,2,0.000,ALERT,213.29,297.57,60.022,1564369204,"201051344000646","174011545737251",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,1372082.8,1372082.8,9868,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564369251,705042.00
07/28/2019 23:00,2,0.000,ALERT,213.29,297.87,60.017,1564369204,"201051344000867","174011545737251",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,1368215.7,1368215.7,9861,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369252,705043.00
07/28/2019 23:00,2,0.000,ALERT,213.74,297.26,60.001,1564369204,"201051344000633","174011545737251",0.00,20.70,0,293.36,298.47,0.0,0.0,0.000,1364949.3,1364949.3,9870,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564369254,705044.00
07/28/2019 23:00,2,0.000,ALERT,213.29,297.87,60.006,1564369204,"201051344000955","174011545737251",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,1392830.8,1392830.8,9864,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564369256,705045.00
07/28/2019 23:00,2,0.000,ALERT,213.29,296.96,60.012,1564369204,"201051344000648","174011545737251",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,1378497.6,1378497.6,9849,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369258,705046.00
07/28/2019 23:00,2,0.000,ALERT,213.51,297.87,60.006,1564369204,"201051344000645","174011545737251",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,1384275.6,1384275.6,9855,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564369260,705047.00
07/28/2019 23:00,2,0.000,ALERT,213.29,298.47,60.001,1564369204,"201051344000569","174011545737251",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,1401502.1,1401502.1,9852,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564369262,705048.00
07/28/2019 23:00,2,0.000,ALERT,213.51,297.26,60.043,1564369204,"179051228000119","174011545737251",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,187500.8,187500.8,9946,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564369263,705049.00
07/28/2019 23:15,2,0.000,ALERT,213.06,298.77,60.022,1564370104,"201051344000579","174011545737251",0.00,21.00,0,296.66,299.97,0.0,0.0,0.000,1402953.9,1402953.9,9859,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370107,705050.00
07/28/2019 23:15,2,0.000,ALERT,213.51,297.57,59.985,1564370104,"201051344001025","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1388265.7,1388265.7,9855,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370108,705051.00
07/28/2019 23:15,2,0.000,ALERT,213.51,297.87,60.017,1564370104,"201051344001093","174011545737251",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,1369948.7,1369948.7,9882,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370110,705052.00
07/28/2019 23:15,2,0.000,ALERT,213.06,298.47,60.022,1564370104,"201051344000458","174011545737251",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,1383473.5,1383473.5,9846,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370112,705053.00
07/28/2019 23:15,2,0.000,ALERT,213.51,298.47,60.012,1564370104,"201051344000890","174011545737251",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,1385212.4,1385212.4,9860,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370114,705054.00
07/28/2019 23:15,2,0.000,ALERT,213.06,298.17,60.022,1564370104,"201051344000988","174011545737251",0.00,21.00,0,293.66,299.37,0.0,0.0,0.000,1049783.0,1049783.0,9856,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564370116,705055.00
07/28/2019 23:15,2,0.000,ALERT,213.96,298.77,60.049,1564370104,"201051344000582","174011545737251",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,1362299.6,1362299.6,9850,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564370118,705056.00
07/28/2019 23:15,2,0.000,ALERT,213.06,298.17,60.028,1564370104,"201051344000868","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1370310.1,1370310.1,9845,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370120,705057.00
07/28/2019 23:15,2,0.000,ALERT,213.51,298.47,60.017,1564370104,"201051344000576","174011545737251",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1386269.2,1386269.2,9874,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370121,705058.00
07/28/2019 23:15,2,0.000,ALERT,213.29,297.57,60.017,1564370104,"201051344001158","174011545737251",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,1363757.0,1363757.0,9847,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370123,705059.00
07/28/2019 23:15,2,0.000,ALERT,213.51,297.26,60.022,1564370104,"201051344000917","174011545737251",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,1379526.6,1379526.6,9882,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370125,705060.00
07/28/2019 23:15,2,0.000,ALERT,213.74,297.26,60.065,1564370104,"201051344000417","174011545737251",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,1089262.1,1089262.1,9882,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370127,705061.00
07/28/2019 23:15,2,0.000,ALERT,213.96,297.87,60.006,1564370104,"201051344000685","174011545737251",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,1385469.9,1385469.9,9865,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564370129,705062.00
07/28/2019 23:15,2,0.000,ALERT,213.74,296.96,60.022,1564370104,"201051344000651","174011545737251",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,1379985.4,1379985.4,9855,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370131,705063.00
07/28/2019 23:15,2,0.000,ALERT,213.06,298.77,60.033,1564370104,"201051344000594","174011545737251",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,1389795.2,1389795.2,9856,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370133,705064.00
07/28/2019 23:15,2,0.000,ALERT,213.29,298.17,60.065,1564370104,"201051344000469","174011545737251",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,1370066.6,1370066.6,9864,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370135,705065.00
07/28/2019 23:15,2,0.000,ALERT,213.74,297.87,59.990,1564370104,"201051344000585","174011545737251",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,1395728.7,1395728.7,9851,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370136,705066.00
07/28/2019 23:15,2,0.000,ALERT,213.96,298.17,60.028,1564370104,"201051344000853","174011545737251",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1392782.9,1392782.9,9861,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370138,705067.00
07/28/2019 23:15,2,0.000,ALERT,213.96,298.47,60.022,1564370104,"201051344001145","174011545737251",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,1394346.4,1394346.4,9883,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564370140,705068.00
07/28/2019 23:15,2,0.000,ALERT,213.74,297.87,60.028,1564370104,"201051344000438","174011545737251",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,1387865.1,1387865.1,9856,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370142,705069.00
07/28/2019 23:15,2,0.000,ALERT,213.29,297.57,60.028,1564370104,"201051344001135","174011545737251",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,1375569.1,1375569.1,9849,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370144,705070.00
07/28/2019 23:15,2,0.000,ALERT,213.29,298.47,60.054,1564370104,"201051344000983","174011545737251",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,1391039.8,1391039.8,9853,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370146,705071.00
07/28/2019 23:15,2,0.000,ALERT,213.74,297.57,60.054,1564370104,"201051344001203","174011545737251",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,1383673.6,1383673.6,9870,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370147,705072.00
07/28/2019 23:15,2,0.000,ALERT,213.51,298.17,60.033,1564370104,"201051344001230","174011545737251",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,1378064.5,1378064.5,9896,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370149,705073.00
07/28/2019 23:15,2,0.000,ALERT,213.06,297.57,60.070,1564370104,"201051344000646","174011545737251",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,1372082.8,1372082.8,9870,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564370151,705074.00
07/28/2019 23:15,2,0.000,ALERT,213.51,297.87,60.006,1564370104,"201051344000867","174011545737251",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,1368215.7,1368215.7,9863,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370153,705075.00
07/28/2019 23:15,2,0.000,ALERT,213.96,297.57,60.028,1564370104,"201051344000633","174011545737251",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,1364949.3,1364949.3,9872,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564370155,705076.00
07/28/2019 23:15,2,0.000,ALERT,213.29,297.87,60.022,1564370104,"201051344000955","174011545737251",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,1392830.8,1392830.8,9866,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370157,705077.00
07/28/2019 23:15,2,0.000,ALERT,213.51,297.26,60.017,1564370104,"201051344000648","174011545737251",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1378497.6,1378497.6,9851,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564370158,705078.00
07/28/2019 23:15,2,0.000,ALERT,213.74,297.87,60.012,1564370104,"201051344000645","174011545737251",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,1384275.6,1384275.6,9857,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370160,705079.00
07/28/2019 23:15,2,0.000,ALERT,213.29,298.77,60.059,1564370104,"201051344000569","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1401502.1,1401502.1,9854,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564370162,705080.00
07/28/2019 23:15,2,0.000,ALERT,213.51,297.87,60.012,1564370104,"179051228000119","174011545737251",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,187500.8,187500.8,9948,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564370164,705081.00
07/28/2019 23:30,2,0.000,ALERT,213.51,299.07,60.001,1564371004,"201051344000579","174011545737251",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,1402953.9,1402953.9,9861,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371006,705082.00
07/28/2019 23:30,2,0.000,ALERT,213.96,297.57,59.996,1564371004,"201051344001025","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1388265.7,1388265.7,9857,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371008,705083.00
07/28/2019 23:30,2,0.000,ALERT,214.19,298.17,59.985,1564371004,"201051344001093","174011545737251",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,1369948.7,1369948.7,9884,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371010,705084.00
07/28/2019 23:30,2,0.000,ALERT,213.74,299.07,60.001,1564371004,"201051344000458","174011545737251",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,1383473.5,1383473.5,9848,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371012,705085.00
07/28/2019 23:30,2,0.000,ALERT,213.96,298.47,59.996,1564371004,"201051344000890","174011545737251",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,1385212.4,1385212.4,9862,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371014,705086.00
