ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2019 23:30,2,0.000,ALERT,213.51,298.77,59.969,1564371004,"201051344000988","174011545737251",0.00,21.00,0,293.66,299.67,0.0,0.0,0.000,1049783.0,1049783.0,9858,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371016,705087.00
07/28/2019 23:30,2,0.000,ALERT,214.41,299.37,60.001,1564371004,"201051344000582","174011545737251",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,1362299.6,1362299.6,9852,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371017,705088.00
07/28/2019 23:30,2,0.000,ALERT,213.51,299.37,59.985,1564371004,"201051344000868","174011545737251",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1370310.1,1370310.1,9847,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371019,705089.00
07/28/2019 23:30,2,0.000,ALERT,214.19,299.37,60.001,1564371004,"201051344000576","174011545737251",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,1386269.2,1386269.2,9876,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371021,705090.00
07/28/2019 23:30,2,0.000,ALERT,213.74,298.47,60.001,1564371004,"201051344001158","174011545737251",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1363757.0,1363757.0,9849,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371023,705091.00
07/28/2019 23:30,2,0.000,ALERT,213.96,297.57,60.001,1564371004,"201051344000917","174011545737251",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,1379526.6,1379526.6,9884,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371025,705092.00
07/28/2019 23:30,2,0.000,ALERT,214.19,297.57,60.006,1564371004,"201051344000417","174011545737251",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,1089262.1,1089262.1,9884,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371027,705093.00
07/28/2019 23:30,2,0.000,ALERT,214.41,298.17,60.001,1564371004,"201051344000685","174011545737251",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,1385469.9,1385469.9,9867,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371029,705094.00
07/28/2019 23:30,2,0.000,ALERT,214.19,297.26,60.006,1564371004,"201051344000651","174011545737251",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,1379985.4,1379985.4,9857,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371031,705095.00
07/28/2019 23:30,2,0.000,ALERT,213.51,299.07,60.006,1564371004,"201051344000594","174011545737251",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,1389795.2,1389795.2,9858,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371033,705096.00
07/28/2019 23:30,2,0.000,ALERT,213.74,298.47,60.006,1564371004,"201051344000469","174011545737251",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,1370066.6,1370066.6,9866,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371035,705097.00
07/28/2019 23:30,2,0.000,ALERT,214.19,298.47,60.006,1564371004,"201051344000585","174011545737251",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,1395728.7,1395728.7,9853,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371037,705098.00
07/28/2019 23:30,2,0.000,ALERT,214.19,298.77,60.012,1564371004,"201051344000853","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1392782.9,1392782.9,9863,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371038,705099.00
07/28/2019 23:30,2,0.000,ALERT,214.41,298.47,59.980,1564371004,"201051344001145","174011545737251",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,1394346.4,1394346.4,9885,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371040,705100.00
07/28/2019 23:30,2,0.000,ALERT,214.19,298.17,60.001,1564371004,"201051344000438","174011545737251",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,1387865.1,1387865.1,9858,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371042,705101.00
07/28/2019 23:30,2,0.000,ALERT,213.74,298.17,60.012,1564371004,"201051344001135","174011545737251",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,1375569.1,1375569.1,9851,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371044,705102.00
07/28/2019 23:30,2,0.000,ALERT,213.74,298.77,60.012,1564371004,"201051344000983","174011545737251",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,1391039.8,1391039.8,9855,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371046,705103.00
07/28/2019 23:30,2,0.000,ALERT,214.19,297.87,60.022,1564371004,"201051344001203","174011545737251",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,1383673.6,1383673.6,9872,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371048,705104.00
07/28/2019 23:30,2,0.000,ALERT,213.96,298.47,60.006,1564371004,"201051344001230","174011545737251",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,1378064.5,1378064.5,9898,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371049,705105.00
07/28/2019 23:30,2,0.000,ALERT,213.51,297.87,60.012,1564371004,"201051344000646","174011545737251",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,1372082.8,1372082.8,9872,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371051,705106.00
07/28/2019 23:30,2,0.000,ALERT,213.96,298.47,60.017,1564371004,"201051344000867","174011545737251",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,1368215.7,1368215.7,9865,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371053,705107.00
07/28/2019 23:30,2,0.000,ALERT,213.96,298.17,60.006,1564371004,"201051344000633","174011545737251",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,1364949.3,1364949.3,9874,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371055,705108.00
07/28/2019 23:30,2,0.000,ALERT,213.51,298.17,60.054,1564371004,"201051344000955","174011545737251",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,1392830.8,1392830.8,9868,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371057,705109.00
07/28/2019 23:30,2,0.000,ALERT,213.74,298.17,60.012,1564371004,"201051344000648","174011545737251",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,1378497.6,1378497.6,9853,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371058,705110.00
07/28/2019 23:30,2,0.000,ALERT,213.96,298.77,60.017,1564371004,"201051344000645","174011545737251",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,1384275.6,1384275.6,9859,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371060,705111.00
07/28/2019 23:30,2,0.000,ALERT,213.51,299.37,59.975,1564371004,"201051344000569","174011545737251",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1401502.1,1401502.1,9856,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371062,705112.00
07/28/2019 23:30,2,0.000,ALERT,213.74,298.17,60.017,1564371004,"179051228000119","174011545737251",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,187500.8,187500.8,9950,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564371064,705113.00
07/28/2019 23:45,2,0.000,ALERT,213.51,298.77,59.969,1564371904,"201051344000579","174011545737251",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,1402953.9,1402953.9,9863,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371906,705114.00
07/28/2019 23:45,2,0.000,ALERT,213.51,297.26,60.049,1564371904,"201051344001025","174011545737251",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,1388265.7,1388265.7,9859,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371908,705115.00
07/28/2019 23:45,2,0.000,ALERT,213.96,298.17,59.964,1564371904,"201051344001093","174011545737251",0.00,21.30,0,296.06,299.37,0.0,0.0,0.000,1369948.7,1369948.7,9886,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371910,705116.00
07/28/2019 23:45,2,0.000,ALERT,213.51,298.17,60.001,1564371904,"201051344000458","174011545737251",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,1383473.5,1383473.5,9850,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371912,705117.00
07/28/2019 23:45,2,0.000,ALERT,213.74,298.47,60.006,1564371904,"201051344000890","174011545737251",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,1385212.4,1385212.4,9864,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371914,705118.00
07/28/2019 23:45,2,0.000,ALERT,213.29,298.17,60.006,1564371904,"201051344000988","174011545737251",0.00,20.70,0,294.56,300.27,0.0,0.0,0.000,1049783.0,1049783.0,9860,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371915,705119.00
07/28/2019 23:45,2,0.000,ALERT,214.41,299.07,60.012,1564371904,"201051344000582","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1362299.6,1362299.6,9854,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371917,705120.00
07/28/2019 23:45,2,0.000,ALERT,213.51,298.47,60.049,1564371904,"201051344000868","174011545737251",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,1370310.1,1370310.1,9849,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371919,705121.00
07/28/2019 23:45,2,0.000,ALERT,213.74,298.47,60.006,1564371904,"201051344000576","174011545737251",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,1386269.2,1386269.2,9878,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371921,705122.00
07/28/2019 23:45,2,0.000,ALERT,213.29,297.26,60.006,1564371904,"201051344001158","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1363757.0,1363757.0,9851,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371923,705123.00
07/28/2019 23:45,2,0.000,ALERT,213.96,297.57,60.012,1564371904,"201051344000917","174011545737251",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,1379526.6,1379526.6,9886,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371925,705124.00
07/28/2019 23:45,2,0.000,ALERT,213.96,297.26,60.001,1564371904,"201051344000417","174011545737251",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,1089262.1,1089262.1,9886,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371927,705125.00
07/28/2019 23:45,2,0.000,ALERT,214.19,298.17,60.006,1564371904,"201051344000685","174011545737251",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,1385469.9,1385469.9,9869,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371929,705126.00
07/28/2019 23:45,2,0.000,ALERT,213.96,297.57,60.012,1564371904,"201051344000651","174011545737251",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,1379985.4,1379985.4,9859,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371930,705127.00
07/28/2019 23:45,2,0.000,ALERT,213.06,298.47,60.006,1564371904,"201051344000594","174011545737251",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,1389795.2,1389795.2,9860,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371932,705128.00
07/28/2019 23:45,2,0.000,ALERT,213.51,297.87,60.006,1564371904,"201051344000469","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1370066.6,1370066.6,9868,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371934,705129.00
07/28/2019 23:45,2,0.000,ALERT,213.96,298.17,60.017,1564371904,"201051344000585","174011545737251",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,1395728.7,1395728.7,9855,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371936,705130.00
07/28/2019 23:45,2,0.000,ALERT,213.96,297.87,60.049,1564371904,"201051344000853","174011545737251",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,1392782.9,1392782.9,9865,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371938,705131.00
07/28/2019 23:45,2,0.000,ALERT,214.19,298.47,60.001,1564371904,"201051344001145","174011545737251",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,1394346.4,1394346.4,9887,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371940,705132.00
07/28/2019 23:45,2,0.000,ALERT,213.96,298.17,60.001,1564371904,"201051344000438","174011545737251",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,1387865.1,1387865.1,9860,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371941,705133.00
07/28/2019 23:45,2,0.000,ALERT,213.51,297.87,60.006,1564371904,"201051344001135","174011545737251",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,1375569.1,1375569.1,9853,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371943,705134.00
07/28/2019 23:45,2,0.000,ALERT,213.51,298.17,60.017,1564371904,"201051344000983","174011545737251",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,1391039.8,1391039.8,9857,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371945,705135.00
07/28/2019 23:45,2,0.000,ALERT,213.96,297.57,60.012,1564371904,"201051344001203","174011545737251",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,1383673.6,1383673.6,9874,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371947,705136.00
07/28/2019 23:45,2,0.000,ALERT,213.74,298.17,60.006,1564371904,"201051344001230","174011545737251",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1378064.5,1378064.5,9900,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371949,705137.00
07/28/2019 23:45,2,0.000,ALERT,213.29,297.87,59.996,1564371904,"201051344000646","174011545737251",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,1372082.8,1372082.8,9874,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371950,705138.00
07/28/2019 23:45,2,0.000,ALERT,213.74,297.87,60.006,1564371904,"201051344000867","174011545737251",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,1368215.7,1368215.7,9867,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371952,705139.00
07/28/2019 23:45,2,0.000,ALERT,213.96,297.57,60.001,1564371904,"201051344000633","174011545737251",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,1364949.3,1364949.3,9876,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371954,705140.00
07/28/2019 23:45,2,0.000,ALERT,213.51,298.17,59.985,1564371904,"201051344000955","174011545737251",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,1392830.8,1392830.8,9870,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564371956,705141.00
07/28/2019 23:45,2,0.000,ALERT,213.74,297.57,60.012,1564371904,"201051344000648","174011545737251",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,1378497.6,1378497.6,9855,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371958,705142.00
07/28/2019 23:45,2,0.000,ALERT,213.96,297.87,60.012,1564371904,"201051344000645","174011545737251",0.00,21.00,0,296.96,300.27,0.0,0.0,0.000,1384275.6,1384275.6,9861,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371960,705143.00
07/28/2019 23:45,2,0.000,ALERT,213.51,298.47,60.012,1564371904,"201051344000569","174011545737251",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,1401502.1,1401502.1,9858,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564371961,705144.00
07/28/2019 23:45,2,0.000,ALERT,213.74,297.26,60.012,1564371904,"179051228000119","174011545737251",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,187500.8,187500.8,9952,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564371963,705145.00
